Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,84.0,9.0,1.1,7.8,12.5,7.68,0.0
2018,1,22,7,30,168.0,18.0,1.3,8.3,25.0,126.51,0.0
2018,1,22,7,45,165.0,18.5,1.45,8.8,32.5,176.11,133.3
2018,1,22,8,0,162.0,19.0,1.6,9.3,40.0,168.54,139.63
2018,1,22,8,15,101.5,21.5,1.7,9.65,36.5,116.61,97.18
2018,1,22,8,30,41.0,24.0,1.8,10.0,33.0,54.86,43.32
2018,1,22,8,45,20.5,23.5,1.95,10.35,28.0,39.07,29.13
2018,1,22,9,0,0.0,23.0,2.1,10.7,23.0,18.95,10.89
2018,1,22,9,15,0.0,25.5,2.15,10.95,25.5,21.02,12.67
2018,1,22,9,30,0.0,28.0,2.2,11.2,28.0,23.1,14.43
2018,1,22,9,45,0.0,41.0,2.2,11.5,41.0,33.88,23.68
2018,1,22,10,0,0.0,54.0,2.2,11.8,54.0,44.7,32.87
2018,1,22,10,15,0.5,74.5,2.25,12.05,74.5,62.15,47.65
2018,1,22,10,30,1.0,95.0,2.3,12.3,95.0,80.12,62.72
2018,1,22,10,45,7.0,126.5,2.35,12.5,130.0,111.57,89.07
2018,1,22,11,0,13.0,158.0,2.4,12.7,165.0,142.54,114.65
2018,1,22,11,15,10.5,154.0,2.35,12.85,159.5,136.26,109.09
2018,1,22,11,30,8.0,150.0,2.3,13.0,154.0,130.37,103.99
2018,1,22,11,45,19.0,167.5,2.3,13.15,178.0,149.85,119.93
2018,1,22,12,0,30.0,185.0,2.3,13.3,202.0,171.48,137.38
2018,1,22,12,15,29.0,184.0,2.3,13.4,200.5,166.85,133.26
2018,1,22,12,30,28.0,183.0,2.3,13.5,199.0,162.27,129.29
2018,1,22,12,45,33.5,180.5,2.3,13.6,199.0,158.66,125.99
2018,1,22,13,0,39.0,178.0,2.3,13.7,199.0,154.5,122.16
2018,1,22,13,15,20.0,141.0,2.25,13.75,152.0,118.47,93.01
2018,1,22,13,30,1.0,104.0,2.2,13.8,105.0,85.93,66.83
2018,1,22,13,45,6.5,129.5,2.15,13.8,133.0,105.7,83.22
2018,1,22,14,0,12.0,155.0,2.1,13.8,161.0,123.12,97.7
2018,1,22,14,15,188.0,132.0,2.05,13.65,214.0,92.75,76.37
2018,1,22,14,30,364.0,109.0,2.0,13.5,267.0,75.02,61.05
2018,1,22,14,45,528.0,93.5,1.95,13.35,302.5,67.03,54.17
2018,1,22,15,0,692.0,78.0,1.9,13.2,338.0,58.7,46.94
2018,1,22,15,15,715.5,69.0,1.9,13.2,312.0,57.93,46.35
2018,1,22,15,30,739.0,60.0,1.9,13.2,286.0,51.51,40.69
2018,1,22,15,45,680.5,56.0,1.45,12.1,240.0,48.4,38.09
2018,1,22,16,0,622.0,52.0,1.0,11.0,194.0,41.66,32.1
2018,1,22,16,15,560.5,46.5,1.0,10.35,153.5,37.67,28.35
2018,1,22,16,30,499.0,41.0,1.0,9.7,113.0,33.74,24.46
2018,1,22,16,45,370.0,32.0,1.0,9.1,74.5,26.57,17.12
2018,1,22,17,0,241.0,23.0,1.0,8.5,36.0,19.45,0.89
2018,1,22,17,15,120.5,11.5,1.05,8.25,18.0,9.82,0.0
2018,1,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,7,15,96.0,10.0,1.25,5.45,14.0,70.6,0.0
2018,1,23,7,30,192.0,20.0,1.2,5.7,28.0,144.55,0.0
2018,1,23,7,45,338.5,30.0,1.2,6.0,66.0,311.95,241.59
2018,1,23,8,0,485.0,40.0,1.2,6.3,104.0,428.89,355.56
2018,1,23,8,15,559.0,46.5,1.2,6.75,147.0,493.0,411.82
2018,1,23,8,30,633.0,53.0,1.2,7.2,190.0,556.11,463.78
2018,1,23,8,45,677.5,58.0,1.2,7.7,233.5,594.39,493.64
2018,1,23,9,0,722.0,63.0,1.2,8.2,277.0,625.36,516.42
2018,1,23,9,15,772.5,64.0,1.2,8.85,322.0,658.74,539.7
2018,1,23,9,30,823.0,65.0,1.2,9.5,367.0,688.39,559.3
2018,1,23,9,45,831.5,69.5,1.2,10.15,400.0,688.55,556.64
2018,1,23,10,0,840.0,74.0,1.2,10.8,433.0,685.26,551.7
2018,1,23,10,15,870.0,73.0,1.2,11.35,467.5,686.67,549.82
2018,1,23,10,30,900.0,72.0,1.2,11.9,502.0,679.08,541.22
2018,1,23,10,45,910.5,73.0,1.15,12.4,526.0,662.47,525.25
2018,1,23,11,0,921.0,74.0,1.1,12.9,550.0,642.33,506.6
2018,1,23,11,15,927.5,75.0,1.05,13.25,567.0,616.35,483.7
2018,1,23,11,30,934.0,76.0,1.0,13.6,584.0,587.12,458.06
2018,1,23,11,45,937.5,76.0,1.0,13.9,592.5,552.21,428.24
2018,1,23,12,0,941.0,76.0,1.0,14.2,601.0,514.48,395.61
2018,1,23,12,15,940.0,76.5,0.95,14.4,601.5,472.62,358.91
2018,1,23,12,30,939.0,77.0,0.9,14.6,602.0,428.58,319.7
2018,1,23,12,45,934.5,77.0,0.8,14.75,594.0,380.94,276.85
2018,1,23,13,0,930.0,77.0,0.7,14.9,586.0,331.83,232.38
2018,1,23,13,15,923.5,76.0,0.6,14.95,570.5,280.19,186.23
2018,1,23,13,30,917.0,75.0,0.5,15.0,555.0,227.76,140.92
2018,1,23,13,45,907.0,74.0,0.4,15.05,532.0,174.3,99.0
2018,1,23,14,0,897.0,73.0,0.3,15.1,509.0,120.85,65.79
2018,1,23,14,15,883.0,71.0,0.4,15.0,479.5,66.86,53.26
2018,1,23,14,30,869.0,69.0,0.5,14.9,450.0,57.78,45.59
2018,1,23,14,45,848.5,67.0,0.6,14.75,414.5,56.46,44.58
2018,1,23,15,0,828.0,65.0,0.7,14.6,379.0,55.17,43.57
2018,1,23,15,15,798.0,62.0,0.7,14.6,338.0,53.02,41.75
2018,1,23,15,30,768.0,59.0,0.7,14.6,297.0,50.88,39.92
2018,1,23,15,45,724.5,55.0,0.7,13.5,253.0,47.83,37.38
2018,1,23,16,0,681.0,51.0,0.7,12.4,209.0,44.81,34.76
2018,1,23,16,15,612.5,45.5,0.75,11.8,164.5,40.35,30.61
2018,1,23,16,30,544.0,40.0,0.8,11.2,120.0,32.99,23.68
2018,1,23,16,45,413.5,31.5,0.85,10.6,80.0,26.16,16.81
2018,1,23,17,0,283.0,23.0,0.9,10.0,40.0,19.41,3.17
2018,1,23,17,15,141.5,11.5,0.9,9.85,20.0,9.82,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,7,15,20.0,7.5,1.25,5.7,8.5,19.37,0.0
2018,1,24,7,30,40.0,15.0,1.3,6.5,17.0,56.13,0.0
2018,1,24,7,45,80.0,32.0,1.3,7.25,41.0,122.58,93.37
2018,1,24,8,0,120.0,49.0,1.3,8.0,65.0,170.16,140.79
2018,1,24,8,15,149.5,66.5,1.5,8.6,94.0,210.86,177.72
2018,1,24,8,30,179.0,84.0,1.7,9.2,123.0,250.9,212.82
2018,1,24,8,45,233.5,97.5,1.85,9.8,160.0,302.49,256.89
2018,1,24,9,0,288.0,111.0,2.0,10.4,197.0,353.61,299.19
2018,1,24,9,15,324.0,123.0,2.1,10.85,232.5,388.12,326.64
2018,1,24,9,30,360.0,135.0,2.2,11.3,268.0,436.28,364.06
2018,1,24,9,45,341.5,153.5,2.25,11.75,289.5,420.76,349.55
2018,1,24,10,0,323.0,172.0,2.3,12.2,311.0,418.84,345.93
2018,1,24,10,15,244.5,189.5,2.4,12.45,299.0,373.67,307.31
2018,1,24,10,30,166.0,207.0,2.5,12.7,287.0,317.53,260.15
2018,1,24,10,45,154.5,221.0,2.6,13.0,298.0,315.4,257.36
2018,1,24,11,0,143.0,235.0,2.7,13.3,309.0,312.79,254.02
2018,1,24,11,15,146.0,243.0,2.8,13.5,321.0,312.36,252.8
2018,1,24,11,30,149.0,251.0,2.9,13.7,333.0,311.02,250.79
2018,1,24,11,45,139.5,256.0,3.05,13.95,333.5,299.71,240.77
2018,1,24,12,0,130.0,261.0,3.2,14.2,334.0,288.53,230.9
2018,1,24,12,15,161.0,259.5,3.25,14.15,350.0,289.32,230.54
2018,1,24,12,30,192.0,258.0,3.3,14.1,366.0,287.13,227.26
2018,1,24,12,45,176.0,255.0,3.35,14.05,353.0,264.93,208.54
2018,1,24,13,0,160.0,252.0,3.4,14.0,340.0,243.93,190.97
2018,1,24,13,15,236.5,237.0,3.3,13.8,363.5,237.56,182.06
2018,1,24,13,30,313.0,222.0,3.2,13.6,387.0,221.14,164.5
2018,1,24,13,45,345.5,208.0,3.15,13.4,383.0,193.01,140.4
2018,1,24,14,0,378.0,194.0,3.1,13.2,379.0,161.54,117.24
2018,1,24,14,15,330.0,188.5,2.9,12.9,343.5,130.28,109.32
2018,1,24,14,30,282.0,183.0,2.7,12.6,308.0,125.09,105.17
2018,1,24,14,45,214.0,173.0,2.5,12.35,263.5,122.87,103.54
2018,1,24,15,0,146.0,163.0,2.3,12.1,219.0,115.5,97.37
2018,1,24,15,15,198.5,140.5,2.3,12.1,208.0,102.17,85.82
2018,1,24,15,30,251.0,118.0,2.3,12.1,197.0,85.48,71.16
2018,1,24,15,45,270.5,101.0,1.9,11.15,174.5,74.56,61.69
2018,1,24,16,0,290.0,84.0,1.5,10.2,152.0,61.79,50.33
2018,1,24,16,15,250.0,69.0,1.5,9.9,119.0,51.44,40.8
2018,1,24,16,30,210.0,54.0,1.5,9.6,86.0,40.8,30.82
2018,1,24,16,45,156.0,39.0,1.5,9.3,58.0,30.24,20.54
2018,1,24,17,0,102.0,24.0,1.5,9.0,30.0,18.83,4.68
2018,1,24,17,15,56.0,12.5,1.55,9.05,15.5,10.67,0.0
2018,1,24,17,30,10.0,1.0,1.6,9.1,1.0,0.0,0.0
2018,1,24,17,45,5.0,0.5,1.6,9.15,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,7,15,73.5,10.5,1.2,5.35,14.0,56.81,0.0
2018,1,25,7,30,147.0,21.0,1.3,6.0,28.0,150.49,0.0
2018,1,25,7,45,184.0,31.5,1.4,6.65,50.0,209.35,164.23
2018,1,25,8,0,221.0,42.0,1.5,7.3,72.0,245.16,205.27
2018,1,25,8,15,121.5,61.5,1.65,7.55,79.0,182.42,153.9
2018,1,25,8,30,22.0,81.0,1.8,7.8,86.0,105.36,86.6
2018,1,25,8,45,56.5,100.0,1.95,8.05,116.0,149.53,125.92
2018,1,25,9,0,91.0,119.0,2.1,8.3,146.0,206.65,175.15
2018,1,25,9,15,94.5,129.5,2.2,8.45,161.0,215.62,182.29
2018,1,25,9,30,98.0,140.0,2.3,8.6,176.0,224.58,189.36
2018,1,25,9,45,189.0,159.0,2.4,8.75,237.5,305.56,258.03
2018,1,25,10,0,280.0,178.0,2.5,8.9,299.0,396.65,332.41
2018,1,25,10,15,299.5,188.0,2.55,9.0,326.0,410.26,341.97
2018,1,25,10,30,319.0,198.0,2.6,9.1,353.0,421.82,350.1
2018,1,25,10,45,261.5,213.0,2.7,9.15,344.0,387.19,320.25
2018,1,25,11,0,204.0,228.0,2.8,9.2,335.0,343.46,283.4
2018,1,25,11,15,148.0,224.0,2.85,9.25,303.0,295.88,243.49
2018,1,25,11,30,92.0,220.0,2.9,9.3,271.0,244.15,200.18
2018,1,25,11,45,86.0,207.5,3.0,9.4,255.5,223.47,182.75
2018,1,25,12,0,80.0,195.0,3.1,9.5,240.0,203.86,166.08
2018,1,25,12,15,330.0,179.5,3.15,9.55,366.5,299.28,241.72
2018,1,25,12,30,580.0,164.0,3.2,9.6,493.0,369.85,292.02
2018,1,25,12,45,717.5,129.5,3.25,9.7,531.0,354.34,271.95
2018,1,25,13,0,855.0,95.0,3.3,9.8,569.0,328.37,241.43
2018,1,25,13,15,805.5,103.5,3.35,9.85,541.0,276.75,195.25
2018,1,25,13,30,756.0,112.0,3.4,9.9,513.0,223.7,149.69
2018,1,25,13,45,755.0,106.5,3.4,9.95,493.0,174.29,108.44
2018,1,25,14,0,754.0,101.0,3.4,10.0,473.0,124.4,73.93
2018,1,25,14,15,542.5,130.5,3.35,9.9,390.0,94.22,78.78
2018,1,25,14,30,331.0,160.0,3.3,9.8,307.0,112.05,94.83
2018,1,25,14,45,271.5,145.5,3.25,9.75,260.0,102.69,86.72
2018,1,25,15,0,212.0,131.0,3.2,9.7,213.0,93.19,78.47
2018,1,25,15,15,325.0,107.0,3.2,9.7,217.5,75.42,62.7
2018,1,25,15,30,438.0,83.0,3.2,9.7,222.0,60.92,49.74
2018,1,25,15,45,411.5,79.0,2.5,8.9,194.5,58.46,47.7
2018,1,25,16,0,385.0,75.0,1.8,8.1,167.0,55.97,45.51
2018,1,25,16,15,457.5,59.0,1.65,7.4,146.0,47.3,37.5
2018,1,25,16,30,530.0,43.0,1.5,6.7,125.0,35.32,26.32
2018,1,25,16,45,344.0,35.0,1.3,6.05,81.0,28.86,19.77
2018,1,25,17,0,158.0,27.0,1.1,5.4,37.0,20.96,7.56
2018,1,25,17,15,86.5,15.0,1.1,5.35,19.5,12.8,0.0
2018,1,25,17,30,15.0,3.0,1.1,5.3,2.0,0.0,0.0
2018,1,25,17,45,7.5,1.5,1.1,5.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,7,15,118.5,11.0,1.1,4.75,16.5,86.8,0.0
2018,1,26,7,30,237.0,22.0,1.1,5.1,33.0,209.28,0.0
2018,1,26,7,45,376.5,30.5,1.1,5.45,71.5,342.06,271.34
2018,1,26,8,0,516.0,39.0,1.1,5.8,110.0,454.19,377.02
2018,1,26,8,15,578.0,45.5,1.25,6.35,152.5,510.35,426.93
2018,1,26,8,30,640.0,52.0,1.4,6.9,195.0,565.57,473.26
2018,1,26,8,45,689.5,56.5,1.55,7.45,240.0,602.13,502.7
2018,1,26,9,0,739.0,61.0,1.7,8.0,285.0,642.48,533.71
2018,1,26,9,15,730.0,69.5,1.75,8.45,316.5,641.53,531.46
2018,1,26,9,30,721.0,78.0,1.8,8.9,348.0,641.7,530.1
2018,1,26,9,45,615.5,108.5,1.85,9.4,355.0,590.41,487.24
2018,1,26,10,0,510.0,139.0,1.9,9.9,362.0,530.33,437.34
2018,1,26,10,15,609.0,126.0,1.85,10.2,410.0,577.53,473.13
2018,1,26,10,30,708.0,113.0,1.8,10.5,458.0,612.74,498.01
2018,1,26,10,45,721.0,115.5,1.8,10.8,481.5,602.07,487.03
2018,1,26,11,0,734.0,118.0,1.8,11.1,505.0,588.11,473.79
2018,1,26,11,15,684.5,136.0,1.85,11.35,505.5,549.69,441.61
2018,1,26,11,30,635.0,154.0,1.9,11.6,506.0,510.96,409.19
2018,1,26,11,45,660.0,149.5,1.9,11.85,520.0,490.75,390.8
2018,1,26,12,0,685.0,145.0,1.9,12.1,534.0,466.84,368.8
2018,1,26,12,15,736.5,129.0,1.95,12.15,548.0,440.44,344.37
2018,1,26,12,30,788.0,113.0,2.0,12.2,562.0,410.44,315.83
2018,1,26,12,45,797.0,109.5,2.0,12.3,559.0,369.49,278.06
2018,1,26,13,0,806.0,106.0,2.0,12.4,556.0,326.22,237.77
2018,1,26,13,15,841.0,94.5,2.05,12.4,553.5,280.37,194.39
2018,1,26,13,30,876.0,83.0,2.1,12.4,551.0,230.08,147.95
2018,1,26,13,45,879.0,78.5,2.1,12.35,532.0,182.28,108.17
2018,1,26,14,0,882.0,74.0,2.1,12.3,513.0,128.52,71.38
2018,1,26,14,15,880.5,69.5,2.05,12.15,486.5,73.62,50.14
2018,1,26,14,30,879.0,65.0,2.0,12.0,460.0,61.85,49.68
2018,1,26,14,45,839.5,66.5,2.0,11.8,420.0,55.81,44.47
2018,1,26,15,0,800.0,68.0,2.0,11.6,380.0,56.99,45.68
2018,1,26,15,15,778.0,64.0,2.0,11.6,341.5,54.22,43.29
2018,1,26,15,30,756.0,60.0,2.0,11.6,303.0,51.4,40.84
2018,1,26,15,45,615.0,65.0,1.6,10.55,244.0,50.61,40.33
2018,1,26,16,0,474.0,70.0,1.2,9.5,185.0,54.89,44.31
2018,1,26,16,15,411.5,59.5,1.2,8.75,144.5,47.31,37.35
2018,1,26,16,30,349.0,49.0,1.2,8.0,104.0,39.59,30.06
2018,1,26,16,45,291.0,37.5,1.2,7.25,73.0,30.81,21.49
2018,1,26,17,0,233.0,26.0,1.2,6.5,42.0,21.77,9.23
2018,1,26,17,15,129.0,14.5,1.2,6.3,22.0,12.38,0.0
2018,1,26,17,30,25.0,3.0,1.2,6.1,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,5.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,27,7,15,61.5,9.5,1.35,3.05,12.5,48.44,0.0
2018,1,27,7,30,123.0,19.0,1.6,3.9,25.0,132.7,3.96
2018,1,27,7,45,234.5,31.5,1.8,4.75,59.0,244.26,196.92
2018,1,27,8,0,346.0,44.0,2.0,5.6,93.0,340.34,287.96
2018,1,27,8,15,357.0,59.0,2.15,6.3,125.0,365.48,312.42
2018,1,27,8,30,368.0,74.0,2.3,7.0,157.0,391.57,335.54
2018,1,27,8,45,528.0,69.5,2.4,7.7,216.5,507.22,432.14
2018,1,27,9,0,688.0,65.0,2.5,8.4,276.0,616.89,518.23
2018,1,27,9,15,760.0,61.5,2.65,9.05,324.0,656.51,547.13
2018,1,27,9,30,832.0,58.0,2.8,9.7,372.0,690.29,571.28
2018,1,27,9,45,854.0,59.5,2.9,10.35,409.0,697.04,574.1
2018,1,27,10,0,876.0,61.0,3.0,11.0,446.0,700.25,574.38
2018,1,27,10,15,867.0,67.0,3.15,11.45,470.0,683.73,560.31
2018,1,27,10,30,858.0,73.0,3.3,11.9,494.0,664.13,542.93
2018,1,27,10,45,790.0,95.0,3.4,12.35,497.0,625.38,509.47
2018,1,27,11,0,722.0,117.0,3.5,12.8,500.0,582.28,472.81
2018,1,27,11,15,816.0,95.5,3.6,13.05,540.5,587.8,475.35
2018,1,27,11,30,910.0,74.0,3.7,13.3,581.0,584.36,469.85
2018,1,27,11,45,901.5,77.5,3.8,13.6,586.5,547.67,437.44
2018,1,27,12,0,893.0,81.0,3.9,13.9,592.0,508.91,402.96
2018,1,27,12,15,904.5,77.5,3.95,14.05,596.0,470.58,368.08
2018,1,27,12,30,916.0,74.0,4.0,14.2,600.0,429.24,329.82
2018,1,27,12,45,854.5,90.0,4.05,14.35,576.0,374.81,281.75
2018,1,27,13,0,793.0,106.0,4.1,14.5,552.0,325.0,237.55
2018,1,27,13,15,844.5,89.5,4.05,14.55,553.5,279.75,193.74
2018,1,27,13,30,896.0,73.0,4.0,14.6,555.0,233.62,149.64
2018,1,27,13,45,848.5,82.5,4.0,14.6,524.5,178.24,105.47
2018,1,27,14,0,801.0,92.0,4.0,14.6,494.0,131.7,75.73
2018,1,27,14,15,736.5,98.5,3.9,14.5,452.0,80.29,54.85
2018,1,27,14,30,672.0,105.0,3.8,14.4,410.0,75.05,60.8
2018,1,27,14,45,736.5,83.5,3.7,14.25,394.0,67.43,54.26
2018,1,27,15,0,801.0,62.0,3.6,14.1,378.0,52.34,41.05
2018,1,27,15,15,797.5,57.0,3.6,14.1,344.0,48.87,38.08
2018,1,27,15,30,794.0,52.0,3.6,14.1,310.0,45.28,34.95
2018,1,27,15,45,697.0,55.0,2.75,12.85,258.0,47.34,37.01
2018,1,27,16,0,600.0,58.0,1.9,11.6,206.0,45.89,35.86
2018,1,27,16,15,510.0,53.0,1.8,10.75,161.0,42.31,32.57
2018,1,27,16,30,420.0,48.0,1.7,9.9,116.0,38.91,29.25
2018,1,27,16,45,319.0,37.0,1.55,9.0,79.0,30.33,20.99
2018,1,27,17,0,218.0,26.0,1.4,8.1,42.0,21.62,9.97
2018,1,27,17,15,118.5,14.5,1.4,7.9,22.0,12.38,0.0
2018,1,27,17,30,19.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.4,7.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.0,1.25,6.85,18.5,101.85,0.0
2018,1,28,7,30,281.0,22.0,1.3,7.8,37.0,243.86,41.52
2018,1,28,7,45,419.5,29.5,1.35,8.7,77.0,373.47,296.77
2018,1,28,8,0,558.0,37.0,1.4,9.6,117.0,475.98,390.96
2018,1,28,8,15,631.0,43.0,1.5,10.35,163.5,542.19,447.29
2018,1,28,8,30,704.0,49.0,1.6,11.1,210.0,606.86,499.13
2018,1,28,8,45,750.0,52.0,1.7,11.85,255.5,645.96,528.86
2018,1,28,9,0,796.0,55.0,1.8,12.6,301.0,682.14,555.01
2018,1,28,9,15,828.0,57.5,1.75,13.4,344.0,704.14,568.3
2018,1,28,9,30,860.0,60.0,1.7,14.2,387.0,716.09,573.7
2018,1,28,9,45,884.0,60.5,1.7,14.95,425.0,722.78,575.64
2018,1,28,10,0,908.0,61.0,1.7,15.7,463.0,725.84,574.94
2018,1,28,10,15,922.0,62.5,1.7,16.35,494.5,719.31,567.61
2018,1,28,10,30,936.0,64.0,1.7,17.0,526.0,709.02,557.38
2018,1,28,10,45,946.0,65.0,1.65,17.7,551.0,691.72,540.75
2018,1,28,11,0,956.0,66.0,1.6,18.4,576.0,670.77,521.4
2018,1,28,11,15,962.0,66.5,1.55,18.8,593.0,643.27,497.71
2018,1,28,11,30,968.0,67.0,1.5,19.2,610.0,612.44,471.28
2018,1,28,11,45,971.0,67.0,1.45,19.6,619.0,576.28,440.51
2018,1,28,12,0,974.0,67.0,1.4,20.0,628.0,537.23,407.01
2018,1,28,12,15,974.0,67.0,1.35,20.15,629.0,494.09,370.12
2018,1,28,12,30,974.0,67.0,1.3,20.3,630.0,448.6,330.56
2018,1,28,12,45,971.0,67.5,1.3,20.45,623.0,400.34,288.2
2018,1,28,13,0,968.0,68.0,1.3,20.6,616.0,350.35,243.72
2018,1,28,13,15,963.0,67.5,1.3,20.55,601.0,297.51,197.02
2018,1,28,13,30,958.0,67.0,1.3,20.5,586.0,243.62,150.38
2018,1,28,13,45,949.5,65.5,1.3,20.4,563.0,187.64,105.45
2018,1,28,14,0,941.0,64.0,1.3,20.3,540.0,131.48,67.87
2018,1,28,14,15,928.0,63.5,1.25,20.05,510.5,75.95,46.26
2018,1,28,14,30,915.0,63.0,1.2,19.8,481.0,60.99,47.34
2018,1,28,14,45,896.5,61.0,1.2,19.55,444.5,59.07,45.86
2018,1,28,15,0,878.0,59.0,1.2,19.3,408.0,57.08,44.3
2018,1,28,15,15,851.5,57.0,1.2,19.3,367.0,54.93,42.53
2018,1,28,15,30,825.0,55.0,1.2,19.3,326.0,47.92,36.5
2018,1,28,15,45,785.0,52.0,1.1,17.5,281.0,45.55,34.74
2018,1,28,16,0,745.0,49.0,1.0,15.7,236.0,43.22,32.91
2018,1,28,16,15,681.5,44.5,1.05,14.85,189.5,39.51,29.58
2018,1,28,16,30,618.0,40.0,1.1,14.0,143.0,35.89,26.13
2018,1,28,16,45,460.0,33.5,1.15,13.15,96.5,27.65,18.37
2018,1,28,17,0,302.0,27.0,1.2,12.3,50.0,22.6,11.19
2018,1,28,17,15,155.0,14.0,1.2,12.0,25.5,11.95,0.0
2018,1,28,17,30,8.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,29,7,15,2.0,6.0,1.35,8.95,6.0,6.44,0.0
2018,1,29,7,30,4.0,12.0,1.3,9.6,12.0,12.86,0.0
2018,1,29,7,45,8.0,22.0,1.2,10.2,23.0,25.29,15.32
2018,1,29,8,0,12.0,32.0,1.1,10.8,34.0,38.21,27.32
2018,1,29,8,15,6.0,42.5,1.1,11.5,43.5,39.53,28.63
2018,1,29,8,30,0.0,53.0,1.1,12.2,53.0,44.52,32.84
2018,1,29,8,45,13.0,80.5,1.1,12.9,84.5,81.94,65.28
2018,1,29,9,0,26.0,108.0,1.1,13.6,116.0,129.71,105.66
2018,1,29,9,15,109.5,134.5,1.2,14.2,175.5,233.32,192.89
2018,1,29,9,30,193.0,161.0,1.3,14.8,235.0,320.75,263.63
2018,1,29,9,45,207.0,176.5,1.4,15.4,263.0,341.17,278.23
2018,1,29,10,0,221.0,192.0,1.5,16.0,291.0,360.14,291.82
2018,1,29,10,15,191.0,209.0,1.3,16.5,298.5,348.54,279.95
2018,1,29,10,30,161.0,226.0,1.1,17.0,306.0,336.76,268.26
2018,1,29,10,45,146.5,236.5,0.95,17.5,312.0,328.44,259.87
2018,1,29,11,0,132.0,247.0,0.8,18.0,318.0,320.1,251.55
2018,1,29,11,15,165.5,253.5,0.85,18.65,345.0,336.4,263.19
2018,1,29,11,30,199.0,260.0,0.9,19.3,372.0,349.88,272.15
2018,1,29,11,45,228.0,262.5,1.0,19.95,393.0,354.27,274.07
2018,1,29,12,0,257.0,265.0,1.1,20.6,414.0,361.52,277.77
2018,1,29,12,15,301.5,256.0,1.2,20.8,431.0,355.8,271.74
2018,1,29,12,30,346.0,247.0,1.3,21.0,448.0,345.99,261.97
2018,1,29,12,45,238.0,236.5,1.4,21.2,374.0,277.5,209.74
2018,1,29,13,0,130.0,226.0,1.5,21.4,300.0,219.56,166.45
2018,1,29,13,15,111.5,219.5,1.35,21.05,282.0,198.99,150.46
2018,1,29,13,30,93.0,213.0,1.2,20.7,264.0,182.59,137.97
2018,1,29,13,45,63.5,193.0,1.0,20.35,227.0,156.53,118.73
2018,1,29,14,0,34.0,173.0,0.8,20.0,190.0,134.25,102.77
2018,1,29,14,15,66.5,186.0,0.7,19.55,217.5,137.97,106.49
2018,1,29,14,30,99.0,199.0,0.6,19.1,245.0,142.38,116.42
2018,1,29,14,45,71.0,172.0,0.55,18.6,203.5,125.71,102.8
2018,1,29,15,0,43.0,145.0,0.5,18.1,162.0,108.35,88.51
2018,1,29,15,15,60.0,136.5,0.5,18.1,158.0,102.21,83.52
2018,1,29,15,30,77.0,128.0,0.5,18.1,154.0,95.84,78.22
2018,1,29,15,45,60.5,111.5,0.65,17.15,130.0,84.16,68.51
2018,1,29,16,0,44.0,95.0,0.8,16.2,106.0,72.27,58.37
2018,1,29,16,15,34.0,78.0,0.85,15.55,85.5,59.91,47.46
2018,1,29,16,30,24.0,61.0,0.9,14.9,65.0,47.35,36.12
2018,1,29,16,45,14.5,44.0,0.95,14.3,46.0,34.6,24.35
2018,1,29,17,0,5.0,27.0,1.0,13.7,27.0,21.73,11.03
2018,1,29,17,15,14.0,15.0,1.0,13.35,15.0,12.8,0.0
2018,1,29,17,30,23.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,1,29,17,45,11.5,1.5,1.0,12.65,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,30,7,15,21.0,10.0,0.45,11.6,11.0,22.46,0.0
2018,1,30,7,30,42.0,20.0,0.5,11.9,22.0,59.95,17.89
2018,1,30,7,45,95.5,37.0,0.6,12.2,49.0,140.84,110.37
2018,1,30,8,0,149.0,54.0,0.7,12.5,76.0,198.74,163.14
2018,1,30,8,15,191.5,70.5,0.85,12.85,109.0,248.09,206.31
2018,1,30,8,30,234.0,87.0,1.0,13.2,142.0,297.27,248.01
2018,1,30,8,45,284.0,100.5,1.15,13.6,180.5,347.12,289.09
2018,1,30,9,0,334.0,114.0,1.3,14.0,219.0,412.47,340.82
2018,1,30,9,15,487.0,105.0,1.35,14.45,281.5,509.89,417.55
2018,1,30,9,30,640.0,96.0,1.4,14.9,344.0,613.14,495.04
2018,1,30,9,45,764.0,79.0,1.45,15.35,402.5,670.04,534.91
2018,1,30,10,0,888.0,62.0,1.5,15.8,461.0,718.93,568.23
2018,1,30,10,15,902.5,63.0,1.5,16.4,492.0,712.59,560.7
2018,1,30,10,30,917.0,64.0,1.5,17.0,523.0,702.56,551.12
2018,1,30,10,45,927.5,64.5,1.5,17.6,547.5,685.56,535.45
2018,1,30,11,0,938.0,65.0,1.5,18.2,572.0,664.96,517.08
2018,1,30,11,15,945.0,65.5,1.5,18.65,589.5,638.66,494.63
2018,1,30,11,30,952.0,66.0,1.5,19.1,607.0,609.01,469.38
2018,1,30,11,45,953.5,66.0,1.5,19.6,615.0,572.66,438.7
2018,1,30,12,0,955.0,66.0,1.5,20.1,623.0,533.56,405.37
2018,1,30,12,15,956.0,66.0,1.45,20.4,624.5,491.64,369.24
2018,1,30,12,30,957.0,66.0,1.4,20.7,626.0,447.31,330.44
2018,1,30,12,45,958.0,65.0,1.4,20.95,620.5,399.84,288.61
2018,1,30,13,0,959.0,64.0,1.4,21.2,615.0,350.36,244.41
2018,1,30,13,15,954.5,63.5,1.3,21.3,600.5,298.09,197.85
2018,1,30,13,30,950.0,63.0,1.2,21.4,586.0,244.72,151.3
2018,1,30,13,45,942.5,62.5,1.15,21.5,564.0,190.05,106.9
2018,1,30,14,0,935.0,62.0,1.1,21.6,542.0,135.04,69.21
2018,1,30,14,15,923.5,61.0,0.95,21.45,513.0,79.41,45.35
2018,1,30,14,30,912.0,60.0,0.8,21.3,484.0,58.89,45.2
2018,1,30,14,45,895.0,58.0,0.65,21.1,448.0,56.98,43.74
2018,1,30,15,0,878.0,56.0,0.5,20.9,412.0,55.0,42.19
2018,1,30,15,15,853.0,53.5,0.5,20.9,371.0,52.49,40.13
2018,1,30,15,30,828.0,51.0,0.5,20.9,330.0,49.9,37.97
2018,1,30,15,45,791.0,48.5,0.65,19.25,285.5,47.11,35.85
2018,1,30,16,0,754.0,46.0,0.8,17.6,241.0,40.68,30.42
2018,1,30,16,15,696.0,42.5,0.9,16.7,195.0,37.75,27.83
2018,1,30,16,30,638.0,39.0,1.0,15.8,149.0,34.94,25.17
2018,1,30,16,45,505.0,33.5,1.1,14.85,104.0,30.14,20.52
2018,1,30,17,0,372.0,28.0,1.2,13.9,59.0,23.47,12.83
2018,1,30,17,15,202.0,16.5,1.15,13.5,31.5,14.08,0.0
2018,1,30,17,30,32.0,5.0,1.1,13.1,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,12.7,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,160.0,11.5,1.0,8.9,21.0,116.36,0.0
2018,1,31,7,30,320.0,23.0,1.0,9.7,42.0,278.87,124.95
2018,1,31,7,45,456.0,30.5,1.05,10.5,84.5,404.21,322.09
2018,1,31,8,0,592.0,38.0,1.1,11.3,127.0,507.39,412.44
2018,1,31,8,15,662.5,42.5,1.15,11.85,174.0,571.14,465.33
2018,1,31,8,30,733.0,47.0,1.2,12.4,221.0,633.03,513.68
2018,1,31,8,45,777.0,50.5,1.3,13.0,268.0,671.72,542.57
2018,1,31,9,0,821.0,54.0,1.4,13.6,315.0,707.58,568.12
2018,1,31,9,15,850.5,55.5,1.3,14.3,358.0,719.78,573.29
2018,1,31,9,30,880.0,57.0,1.2,15.0,401.0,735.61,580.8
2018,1,31,9,45,882.5,61.5,1.15,15.75,434.0,731.9,574.47
2018,1,31,10,0,885.0,66.0,1.1,16.5,467.0,724.71,565.96
2018,1,31,10,15,882.5,71.5,1.15,17.0,494.0,711.72,555.14
2018,1,31,10,30,880.0,77.0,1.2,17.5,521.0,695.39,541.58
2018,1,31,10,45,923.0,71.0,1.25,18.05,556.0,693.11,537.58
2018,1,31,11,0,966.0,65.0,1.3,18.6,591.0,685.83,529.52
2018,1,31,11,15,971.5,66.0,1.45,18.85,608.5,658.32,507.87
2018,1,31,11,30,977.0,67.0,1.6,19.1,626.0,627.43,483.25
2018,1,31,11,45,979.5,67.0,1.75,19.4,635.0,590.65,453.44
2018,1,31,12,0,982.0,67.0,1.9,19.7,644.0,550.96,420.53
2018,1,31,12,15,977.0,69.0,1.95,19.75,644.0,507.05,383.43
2018,1,31,12,30,972.0,71.0,2.0,19.8,644.0,461.07,343.75
2018,1,31,12,45,963.5,73.0,2.1,19.85,635.5,411.99,300.85
2018,1,31,13,0,955.0,75.0,2.2,19.9,627.0,361.62,256.04
2018,1,31,13,15,950.0,74.0,2.25,19.8,612.0,308.64,208.78
2018,1,31,13,30,945.0,73.0,2.3,19.7,597.0,254.64,161.35
2018,1,31,13,45,936.5,72.0,2.3,19.6,574.0,199.33,115.78
2018,1,31,14,0,928.0,71.0,2.3,19.5,551.0,143.82,76.8
2018,1,31,14,15,914.0,69.5,2.25,19.25,520.5,87.76,51.31
2018,1,31,14,30,900.0,68.0,2.2,19.0,490.0,64.36,50.36
2018,1,31,14,45,878.5,66.0,2.15,18.7,452.5,62.47,48.93
2018,1,31,15,0,857.0,64.0,2.1,18.4,415.0,54.3,42.0
2018,1,31,15,15,800.0,64.0,2.1,18.4,366.0,54.13,41.96
2018,1,31,15,30,743.0,64.0,2.1,18.4,317.0,54.16,42.08
2018,1,31,15,45,696.5,59.5,1.6,16.85,271.0,50.8,39.45
2018,1,31,16,0,650.0,55.0,1.1,15.3,225.0,47.44,36.72
2018,1,31,16,15,553.5,51.5,1.1,14.45,177.0,40.98,30.98
2018,1,31,16,30,457.0,48.0,1.1,13.6,129.0,38.63,28.72
2018,1,31,16,45,378.0,38.5,1.15,12.75,92.0,31.41,21.89
2018,1,31,17,0,299.0,29.0,1.2,11.9,55.0,24.09,13.86
2018,1,31,17,15,175.5,17.5,1.2,11.6,30.5,14.94,0.0
2018,1,31,17,30,52.0,6.0,1.2,11.3,6.0,5.12,0.0
2018,1,31,17,45,26.0,3.0,1.2,11.05,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,89.95,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,226.57,114.88
