Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,223.0,150.0,3.7,12.5,250.5,104.83,87.69
2018,2,11,15,30,36.0,136.0,3.7,12.5,150.0,102.23,85.64
2018,2,11,15,45,105.5,120.0,4.0,11.6,153.5,88.9,74.29
2018,2,11,16,0,175.0,104.0,4.3,10.7,157.0,75.82,62.94
2018,2,11,16,15,129.5,94.0,4.1,10.15,129.5,70.93,58.66
2018,2,11,16,30,84.0,84.0,3.9,9.6,102.0,63.0,51.44
2018,2,11,16,45,57.5,64.0,3.7,9.0,75.0,48.78,38.3
2018,2,11,17,0,31.0,44.0,3.5,8.4,48.0,34.72,25.08
2018,2,11,17,15,16.0,26.5,3.5,8.15,28.5,21.35,10.96
2018,2,11,17,30,1.0,9.0,3.5,7.9,9.0,7.68,0.0
2018,2,11,17,45,0.5,4.5,3.45,7.65,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,6,45,50.0,5.0,2.45,5.05,5.0,0.0,0.0
2018,2,12,7,0,100.0,10.0,2.5,5.3,10.0,76.58,0.0
2018,2,12,7,15,276.5,20.0,2.6,5.75,42.0,247.13,9.19
2018,2,12,7,30,453.0,30.0,2.7,6.2,74.0,413.58,333.19
2018,2,12,7,45,556.5,36.0,2.8,6.7,121.0,495.63,415.36
2018,2,12,8,0,660.0,42.0,2.9,7.2,168.0,590.25,496.67
2018,2,12,8,15,717.5,46.0,2.9,7.55,217.5,646.6,543.3
2018,2,12,8,30,775.0,50.0,2.9,7.9,267.0,701.11,585.85
2018,2,12,8,45,621.0,75.5,2.85,8.25,268.5,618.58,519.65
2018,2,12,9,0,467.0,101.0,2.8,8.6,270.0,516.59,436.8
2018,2,12,9,15,441.0,118.0,2.75,8.9,293.0,511.46,430.69
2018,2,12,9,30,415.0,135.0,2.7,9.2,316.0,503.85,421.94
2018,2,12,9,45,632.0,109.5,2.65,9.5,412.0,643.13,532.18
2018,2,12,10,0,849.0,84.0,2.6,9.8,508.0,763.17,619.96
2018,2,12,10,15,822.0,97.0,2.6,10.0,529.0,739.58,599.53
2018,2,12,10,30,795.0,110.0,2.6,10.2,550.0,713.01,577.88
2018,2,12,10,45,758.0,127.5,2.6,10.4,561.5,684.79,553.63
2018,2,12,11,0,721.0,145.0,2.6,10.6,573.0,651.49,525.62
2018,2,12,11,15,697.5,157.0,2.6,10.7,581.0,620.07,499.37
2018,2,12,11,30,674.0,169.0,2.6,10.8,589.0,587.17,471.78
2018,2,12,11,45,568.0,200.0,2.6,10.95,557.5,518.76,416.22
2018,2,12,12,0,462.0,231.0,2.6,11.1,526.0,460.07,368.13
2018,2,12,12,15,328.5,259.5,2.6,11.15,469.5,386.71,308.89
2018,2,12,12,30,195.0,288.0,2.6,11.2,413.0,326.13,260.18
2018,2,12,12,45,289.0,268.5,2.65,11.3,451.5,334.21,264.19
2018,2,12,13,0,383.0,249.0,2.7,11.4,490.0,330.55,257.06
2018,2,12,13,15,287.5,244.5,2.7,11.45,423.0,273.11,211.08
2018,2,12,13,30,192.0,240.0,2.7,11.5,356.0,228.55,176.81
2018,2,12,13,45,200.5,224.5,2.7,11.5,342.0,204.16,155.85
2018,2,12,14,0,209.0,209.0,2.7,11.5,328.0,173.38,130.48
2018,2,12,14,15,165.0,204.5,2.7,11.4,295.5,156.44,120.66
2018,2,12,14,30,121.0,200.0,2.7,11.3,263.0,138.99,117.07
2018,2,12,14,45,208.5,189.0,2.7,11.25,288.5,133.67,112.76
2018,2,12,15,0,296.0,178.0,2.7,11.2,314.0,122.18,103.02
2018,2,12,15,15,288.5,155.0,2.7,11.2,277.5,108.65,91.4
2018,2,12,15,30,281.0,132.0,2.7,11.2,241.0,94.59,79.22
2018,2,12,15,45,394.5,110.5,2.45,10.75,243.5,78.58,65.27
2018,2,12,16,0,508.0,89.0,2.2,10.3,246.0,67.76,55.78
2018,2,12,16,15,487.0,76.5,1.95,9.5,207.0,59.37,48.39
2018,2,12,16,30,466.0,64.0,1.7,8.7,168.0,50.65,40.5
2018,2,12,16,45,352.5,55.0,1.4,7.95,122.5,41.98,32.43
2018,2,12,17,0,239.0,46.0,1.1,7.2,77.0,35.18,25.75
2018,2,12,17,15,150.0,30.5,1.15,6.95,47.0,23.54,13.3
2018,2,12,17,30,61.0,15.0,1.2,6.7,17.0,12.8,0.0
2018,2,12,17,45,30.5,7.5,1.2,6.45,8.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.45,5.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,5.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,4.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,13,6,45,45.5,5.0,0.85,3.7,5.5,0.0,0.0
2018,2,13,7,0,91.0,10.0,0.8,4.1,11.0,70.74,0.0
2018,2,13,7,15,253.5,21.5,0.95,4.95,43.0,234.95,54.21
2018,2,13,7,30,416.0,33.0,1.1,5.8,75.0,391.06,315.37
2018,2,13,7,45,514.5,40.0,1.3,6.6,121.0,479.88,398.76
2018,2,13,8,0,613.0,47.0,1.5,7.4,167.0,562.11,468.48
2018,2,13,8,15,671.0,53.0,1.7,8.25,216.5,621.49,516.6
2018,2,13,8,30,729.0,59.0,1.9,9.1,266.0,679.01,560.81
2018,2,13,8,45,766.0,63.0,2.1,10.0,313.5,715.12,586.79
2018,2,13,9,0,803.0,67.0,2.3,10.9,361.0,748.22,609.62
2018,2,13,9,15,833.5,68.0,2.35,11.4,405.5,769.07,622.57
2018,2,13,9,30,864.0,69.0,2.4,11.9,450.0,786.3,632.69
2018,2,13,9,45,887.0,69.5,2.45,12.4,489.5,786.06,629.95
2018,2,13,10,0,910.0,70.0,2.5,12.9,529.0,789.53,630.17
2018,2,13,10,15,922.5,72.0,2.5,13.2,562.0,782.91,623.26
2018,2,13,10,30,935.0,74.0,2.5,13.5,595.0,772.45,613.82
2018,2,13,10,45,943.0,75.0,2.45,13.8,620.0,753.8,598.3
2018,2,13,11,0,951.0,76.0,2.4,14.1,645.0,731.5,579.52
2018,2,13,11,15,956.5,77.0,2.35,14.3,663.0,703.97,556.21
2018,2,13,11,30,962.0,78.0,2.3,14.5,681.0,673.04,530.09
2018,2,13,11,45,964.0,78.5,2.25,14.65,690.5,636.28,499.33
2018,2,13,12,0,966.0,79.0,2.2,14.8,700.0,596.61,465.78
2018,2,13,12,15,965.0,79.5,2.1,14.9,701.0,552.71,428.16
2018,2,13,12,30,964.0,80.0,2.0,15.0,702.0,506.48,387.89
2018,2,13,12,45,926.0,91.5,1.95,15.1,684.0,452.81,341.59
2018,2,13,13,0,888.0,103.0,1.9,15.2,666.0,397.65,293.6
2018,2,13,13,15,877.5,103.5,1.9,15.15,649.5,345.05,246.75
2018,2,13,13,30,867.0,104.0,1.9,15.1,633.0,292.1,199.48
2018,2,13,13,45,721.0,138.5,1.85,15.1,567.5,234.09,155.04
2018,2,13,14,0,575.0,173.0,1.8,15.1,502.0,193.14,128.42
2018,2,13,14,15,486.5,177.5,1.75,14.95,446.0,150.77,103.35
2018,2,13,14,30,398.0,182.0,1.7,14.8,390.0,118.0,97.33
2018,2,13,14,45,264.5,156.5,1.65,14.65,291.0,108.39,89.38
2018,2,13,15,0,131.0,131.0,1.6,14.5,192.0,97.56,80.28
2018,2,13,15,15,357.0,117.5,1.6,14.5,262.5,80.59,65.69
2018,2,13,15,30,583.0,104.0,1.6,14.5,333.0,76.1,61.95
2018,2,13,15,45,636.0,85.5,1.2,13.7,308.0,64.34,51.9
2018,2,13,16,0,689.0,67.0,0.8,12.9,283.0,52.06,41.23
2018,2,13,16,15,647.0,62.0,0.75,12.35,238.5,48.84,38.46
2018,2,13,16,30,605.0,57.0,0.7,11.8,194.0,45.63,35.56
2018,2,13,16,45,492.0,49.0,0.7,11.3,143.0,39.56,29.88
2018,2,13,17,0,379.0,41.0,0.7,10.8,92.0,33.57,24.03
2018,2,13,17,15,268.5,29.5,0.7,10.55,58.0,24.48,14.24
2018,2,13,17,30,158.0,18.0,0.7,10.3,24.0,15.36,0.0
2018,2,13,17,45,79.0,9.0,0.75,10.1,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,14,6,45,53.5,5.5,0.8,5.4,6.0,0.0,0.0
2018,2,14,7,0,107.0,11.0,0.7,5.8,12.0,82.86,0.0
2018,2,14,7,15,278.5,22.0,0.75,6.65,46.0,256.47,96.22
2018,2,14,7,30,450.0,33.0,0.8,7.5,80.0,417.8,334.89
2018,2,14,7,45,546.0,40.0,0.85,8.35,127.5,505.5,413.92
2018,2,14,8,0,642.0,47.0,0.9,9.2,175.0,586.99,480.25
2018,2,14,8,15,697.5,52.0,0.85,10.0,224.5,643.73,522.84
2018,2,14,8,30,753.0,57.0,0.8,10.8,274.0,698.43,561.08
2018,2,14,8,45,788.5,60.0,0.75,11.6,321.5,732.23,581.98
2018,2,14,9,0,824.0,63.0,0.7,12.4,369.0,762.98,599.78
2018,2,14,9,15,850.5,65.5,0.7,13.1,413.5,782.55,610.05
2018,2,14,9,30,877.0,68.0,0.7,13.8,458.0,791.01,612.49
2018,2,14,9,45,759.5,101.5,0.7,14.5,460.0,738.41,572.64
2018,2,14,10,0,642.0,135.0,0.7,15.2,462.0,670.65,521.89
2018,2,14,10,15,699.5,130.0,0.85,15.45,506.0,693.01,539.0
2018,2,14,10,30,757.0,125.0,1.0,15.7,550.0,710.31,551.07
2018,2,14,10,45,854.0,101.0,1.15,15.9,600.0,727.75,563.92
2018,2,14,11,0,951.0,77.0,1.3,16.1,650.0,735.86,569.7
2018,2,14,11,15,898.0,96.0,1.5,16.2,649.5,688.66,534.57
2018,2,14,11,30,845.0,115.0,1.7,16.3,649.0,644.3,501.03
2018,2,14,11,45,740.5,152.5,1.95,16.35,625.5,583.69,454.68
2018,2,14,12,0,636.0,190.0,2.2,16.4,602.0,524.87,408.9
2018,2,14,12,15,490.0,239.0,2.35,16.45,556.5,456.43,355.06
2018,2,14,12,30,344.0,288.0,2.5,16.5,511.0,397.07,308.38
2018,2,14,12,45,404.5,264.0,2.65,16.5,524.0,378.76,291.87
2018,2,14,13,0,465.0,240.0,2.8,16.5,537.0,355.48,270.04
2018,2,14,13,15,322.5,253.5,2.9,16.45,457.5,291.83,221.06
2018,2,14,13,30,180.0,267.0,3.0,16.4,378.0,245.19,187.32
2018,2,14,13,45,167.5,251.5,3.1,16.3,351.5,216.85,164.66
2018,2,14,14,0,155.0,236.0,3.2,16.2,325.0,190.28,144.1
2018,2,14,14,15,355.0,196.0,3.2,16.0,387.0,159.97,114.72
2018,2,14,14,30,555.0,156.0,3.2,15.8,449.0,105.77,86.56
2018,2,14,14,45,724.0,112.5,3.2,15.6,467.5,78.91,63.61
2018,2,14,15,0,893.0,69.0,3.2,15.4,486.0,64.95,51.64
2018,2,14,15,15,871.0,66.5,3.2,15.4,443.5,62.67,49.8
2018,2,14,15,30,849.0,64.0,3.2,15.4,401.0,54.38,42.63
2018,2,14,15,45,819.0,60.5,2.8,14.4,354.0,51.86,40.69
2018,2,14,16,0,789.0,57.0,2.4,13.4,307.0,49.33,38.69
2018,2,14,16,15,743.0,53.0,2.15,12.3,258.0,46.25,36.12
2018,2,14,16,30,697.0,49.0,1.9,11.2,209.0,43.21,33.45
2018,2,14,16,45,619.5,43.0,1.7,10.1,160.0,38.26,28.87
2018,2,14,17,0,542.0,37.0,1.5,9.0,111.0,33.39,24.09
2018,2,14,17,15,387.0,28.0,1.5,8.55,70.0,23.33,13.73
2018,2,14,17,30,232.0,19.0,1.5,8.1,29.0,16.22,0.0
2018,2,14,17,45,116.0,9.5,1.55,7.7,14.5,8.11,0.0
2018,2,14,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,6,45,63.5,6.0,1.7,4.15,7.0,0.0,0.0
2018,2,15,7,0,127.0,12.0,1.8,4.6,14.0,97.86,0.0
2018,2,15,7,15,312.5,22.5,2.1,5.25,50.5,284.72,140.25
2018,2,15,7,30,498.0,33.0,2.4,5.9,87.0,442.02,362.6
2018,2,15,7,45,592.5,39.0,2.65,6.5,136.0,532.69,446.84
2018,2,15,8,0,687.0,45.0,2.9,7.1,185.0,622.28,523.14
2018,2,15,8,15,742.5,49.0,3.0,7.8,236.0,678.19,568.24
2018,2,15,8,30,798.0,53.0,3.1,8.5,287.0,732.04,609.23
2018,2,15,8,45,834.0,56.5,3.2,9.15,336.5,767.13,634.1
2018,2,15,9,0,870.0,60.0,3.3,9.8,386.0,791.31,649.86
2018,2,15,9,15,895.5,61.5,3.4,10.45,431.5,808.81,660.16
2018,2,15,9,30,921.0,63.0,3.5,11.1,477.0,822.83,667.71
2018,2,15,9,45,939.0,64.5,3.6,11.75,517.0,827.14,668.03
2018,2,15,10,0,957.0,66.0,3.7,12.4,557.0,827.55,665.63
2018,2,15,10,15,969.0,66.5,3.75,12.8,590.0,818.16,656.53
2018,2,15,10,30,981.0,67.0,3.8,13.2,623.0,804.85,644.8
2018,2,15,10,45,989.5,68.5,3.85,13.65,649.5,786.2,629.21
2018,2,15,11,0,998.0,70.0,3.9,14.1,676.0,763.68,610.8
2018,2,15,11,15,1004.5,70.0,3.9,14.35,694.5,734.41,585.96
2018,2,15,11,30,1011.0,70.0,3.9,14.6,713.0,701.56,558.1
2018,2,15,11,45,1015.0,70.5,3.85,14.85,724.0,664.27,526.22
2018,2,15,12,0,1019.0,71.0,3.8,15.1,735.0,623.76,491.28
2018,2,15,12,15,1019.0,71.0,3.8,15.2,736.0,577.72,451.73
2018,2,15,12,30,1019.0,71.0,3.8,15.3,737.0,529.13,409.21
2018,2,15,12,45,1017.0,70.5,3.75,15.4,730.0,476.96,362.72
2018,2,15,13,0,1015.0,70.0,3.7,15.5,723.0,422.87,313.62
2018,2,15,13,15,1011.0,69.5,3.65,15.45,707.5,366.48,262.06
2018,2,15,13,30,1007.0,69.0,3.6,15.4,692.0,308.84,209.28
2018,2,15,13,45,1000.5,68.0,3.6,15.4,668.5,249.31,156.34
2018,2,15,14,0,994.0,67.0,3.6,15.4,645.0,189.29,107.2
2018,2,15,14,15,984.0,66.0,3.55,15.2,614.0,128.75,67.41
2018,2,15,14,30,974.0,65.0,3.5,15.0,583.0,68.6,54.59
2018,2,15,14,45,960.0,63.5,3.45,14.85,545.5,62.34,49.32
2018,2,15,15,0,946.0,62.0,3.4,14.7,508.0,60.83,48.16
2018,2,15,15,15,926.0,60.0,3.4,14.7,464.5,58.82,46.53
2018,2,15,15,30,906.0,58.0,3.4,14.7,421.0,56.72,44.82
2018,2,15,15,45,876.5,55.0,2.8,13.75,372.5,53.71,42.43
2018,2,15,16,0,847.0,52.0,2.2,12.8,324.0,50.59,39.91
2018,2,15,16,15,802.0,48.5,1.95,11.65,273.0,42.94,33.24
2018,2,15,16,30,757.0,45.0,1.7,10.5,222.0,40.11,30.76
2018,2,15,16,45,683.0,40.0,1.45,9.35,171.5,35.85,26.83
2018,2,15,17,0,609.0,35.0,1.2,8.2,121.0,31.7,22.74
2018,2,15,17,15,446.5,27.5,1.2,7.85,77.0,25.04,15.49
2018,2,15,17,30,284.0,20.0,1.2,7.5,33.0,17.03,0.0
2018,2,15,17,45,142.0,10.0,1.2,7.15,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,16,6,45,67.0,6.5,0.8,5.85,7.5,0.0,0.0
2018,2,16,7,0,134.0,13.0,0.8,6.1,15.0,103.98,0.0
2018,2,16,7,15,304.5,23.0,0.9,6.85,51.0,283.07,161.26
2018,2,16,7,30,475.0,33.0,1.0,7.6,87.0,439.87,356.23
2018,2,16,7,45,572.5,39.0,1.05,8.4,135.5,519.96,427.44
2018,2,16,8,0,670.0,45.0,1.1,9.2,184.0,611.73,501.34
2018,2,16,8,15,723.0,49.5,1.2,9.95,234.5,666.19,543.33
2018,2,16,8,30,776.0,54.0,1.3,10.7,285.0,718.71,581.73
2018,2,16,8,45,810.5,57.0,1.35,11.45,333.0,751.93,603.71
2018,2,16,9,0,845.0,60.0,1.4,12.2,381.0,782.13,622.76
2018,2,16,9,15,868.0,63.0,1.55,12.95,425.5,791.86,627.73
2018,2,16,9,30,891.0,66.0,1.7,13.7,470.0,806.0,635.88
2018,2,16,9,45,908.0,68.0,1.9,14.45,509.5,810.38,637.41
2018,2,16,10,0,925.0,70.0,2.1,15.2,549.0,810.96,636.27
2018,2,16,10,15,936.5,72.0,2.15,15.55,582.0,803.39,629.09
2018,2,16,10,30,948.0,74.0,2.2,15.9,615.0,791.93,619.38
2018,2,16,10,45,956.0,75.0,2.25,16.25,640.5,772.94,604.48
2018,2,16,11,0,964.0,76.0,2.3,16.6,666.0,750.24,586.85
2018,2,16,11,15,969.0,77.0,2.3,16.85,684.0,721.89,563.54
2018,2,16,11,30,974.0,78.0,2.3,17.1,702.0,690.11,537.41
2018,2,16,11,45,976.5,78.0,2.35,17.35,711.5,652.56,506.87
2018,2,16,12,0,979.0,78.0,2.4,17.6,721.0,612.04,473.44
2018,2,16,12,15,979.5,78.5,2.35,17.7,722.5,568.17,436.5
2018,2,16,12,30,980.0,79.0,2.3,17.8,724.0,521.78,396.72
2018,2,16,12,45,978.0,78.5,2.25,17.95,717.0,471.19,352.68
2018,2,16,13,0,976.0,78.0,2.2,18.1,710.0,418.77,306.18
2018,2,16,13,15,971.5,77.5,2.15,18.1,694.5,363.96,257.18
2018,2,16,13,30,967.0,77.0,2.1,18.1,679.0,308.02,207.0
2018,2,16,13,45,959.0,76.5,2.1,18.1,656.0,250.48,156.81
2018,2,16,14,0,951.0,76.0,2.1,18.1,633.0,192.64,110.11
2018,2,16,14,15,941.0,74.0,2.1,17.9,602.5,133.52,71.2
2018,2,16,14,30,931.0,72.0,2.1,17.7,572.0,74.87,59.33
2018,2,16,14,45,916.5,70.5,2.1,17.55,535.0,66.53,52.38
2018,2,16,15,0,902.0,69.0,2.1,17.4,498.0,65.13,51.35
2018,2,16,15,15,881.0,67.0,2.1,17.4,455.5,63.21,49.83
2018,2,16,15,30,860.0,65.0,2.1,17.4,413.0,55.15,42.94
2018,2,16,15,45,830.0,61.5,1.65,16.2,365.5,52.65,41.08
2018,2,16,16,0,800.0,58.0,1.2,15.0,318.0,50.13,39.15
2018,2,16,16,15,755.0,53.5,1.2,13.95,268.0,46.65,36.25
2018,2,16,16,30,710.0,49.0,1.2,12.9,218.0,43.17,33.22
2018,2,16,16,45,577.5,41.0,1.25,11.9,157.5,36.1,26.78
2018,2,16,17,0,445.0,33.0,1.3,10.9,97.0,26.73,18.11
2018,2,16,17,15,306.0,24.0,1.3,10.5,60.0,19.46,10.81
2018,2,16,17,30,167.0,15.0,1.3,10.1,23.0,12.21,0.0
2018,2,16,17,45,83.5,7.5,1.35,9.65,11.5,6.4,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,6,45,88.0,7.0,0.85,7.55,9.0,0.0,0.0
2018,2,17,7,0,176.0,14.0,0.8,7.9,18.0,134.53,0.0
2018,2,17,7,15,348.5,23.5,0.85,8.7,56.0,318.99,199.84
2018,2,17,7,30,521.0,33.0,0.9,9.5,94.0,464.61,373.44
2018,2,17,7,45,606.5,39.0,1.0,10.3,142.5,548.38,446.24
2018,2,17,8,0,692.0,45.0,1.1,11.1,191.0,631.55,512.81
2018,2,17,8,15,743.0,49.0,1.1,11.8,241.5,684.18,551.91
2018,2,17,8,30,794.0,53.0,1.1,12.5,292.0,734.77,587.18
2018,2,17,8,45,826.5,56.0,1.15,13.25,340.5,766.56,607.64
2018,2,17,9,0,859.0,59.0,1.2,14.0,389.0,787.29,619.59
2018,2,17,9,15,882.0,61.0,1.15,14.6,433.5,803.69,627.24
2018,2,17,9,30,905.0,63.0,1.1,15.2,478.0,816.63,632.28
2018,2,17,9,45,920.5,65.0,1.05,15.8,517.0,819.84,630.58
2018,2,17,10,0,936.0,67.0,1.0,16.4,556.0,819.22,626.47
2018,2,17,10,15,947.0,69.0,1.0,16.8,589.0,811.19,618.7
2018,2,17,10,30,958.0,71.0,1.0,17.2,622.0,799.26,608.55
2018,2,17,10,45,965.0,72.5,0.95,17.6,647.5,779.94,592.88
2018,2,17,11,0,972.0,74.0,0.9,18.0,673.0,756.89,574.95
2018,2,17,11,15,975.5,74.5,0.85,18.25,690.0,726.81,550.9
2018,2,17,11,30,979.0,75.0,0.8,18.5,707.0,693.41,524.29
2018,2,17,11,45,980.5,75.5,0.8,18.75,716.0,655.61,494.78
2018,2,17,12,0,982.0,76.0,0.8,19.0,725.0,614.88,462.53
2018,2,17,12,15,982.0,76.5,0.7,19.15,726.5,570.62,426.16
2018,2,17,12,30,982.0,77.0,0.6,19.3,728.0,523.89,387.16
2018,2,17,12,45,980.0,77.0,0.55,19.5,721.0,473.61,344.99
2018,2,17,13,0,978.0,77.0,0.5,19.7,714.0,421.48,300.36
2018,2,17,13,15,973.0,76.5,0.5,19.75,698.5,366.36,253.06
2018,2,17,13,30,968.0,76.0,0.5,19.8,683.0,310.16,204.4
2018,2,17,13,45,960.0,75.0,0.5,19.85,659.5,252.12,155.18
2018,2,17,14,0,952.0,74.0,0.5,19.9,636.0,193.82,109.04
2018,2,17,14,15,940.5,73.0,0.65,19.7,605.0,135.19,71.01
2018,2,17,14,30,929.0,72.0,0.8,19.5,574.0,77.15,50.38
2018,2,17,14,45,913.5,70.5,0.95,19.35,537.0,66.51,51.93
2018,2,17,15,0,898.0,69.0,1.1,19.2,500.0,65.1,50.91
2018,2,17,15,15,877.0,66.5,1.1,19.2,457.0,62.84,49.12
2018,2,17,15,30,856.0,64.0,1.1,19.2,414.0,54.3,41.86
2018,2,17,15,45,824.0,61.0,1.0,18.05,366.5,52.14,40.31
2018,2,17,16,0,792.0,58.0,0.9,16.9,319.0,50.0,38.72
2018,2,17,16,15,744.5,54.5,0.95,15.8,269.0,47.34,36.58
2018,2,17,16,30,697.0,51.0,1.0,14.7,219.0,44.74,34.38
2018,2,17,16,45,612.5,44.5,1.05,13.65,167.5,39.35,29.5
2018,2,17,17,0,528.0,38.0,1.1,12.6,116.0,31.21,21.96
2018,2,17,17,15,391.5,29.5,1.1,12.05,75.0,24.41,15.05
2018,2,17,17,30,255.0,21.0,1.1,11.5,34.0,17.71,0.0
2018,2,17,17,45,127.5,10.5,1.1,11.0,17.0,8.96,0.0
2018,2,17,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,6,45,6.0,1.5,3.05,7.4,1.5,0.0,0.0
2018,2,18,7,0,12.0,3.0,3.2,7.5,3.0,10.96,0.0
2018,2,18,7,15,159.0,16.5,3.35,7.8,35.0,174.42,118.36
2018,2,18,7,30,306.0,30.0,3.5,8.1,67.0,312.35,261.35
2018,2,18,7,45,260.0,26.0,3.65,8.4,67.5,268.32,229.98
2018,2,18,8,0,214.0,22.0,3.8,8.7,68.0,221.85,192.1
2018,2,18,8,15,107.0,21.0,3.95,9.05,44.0,124.3,106.48
2018,2,18,8,30,0.0,20.0,4.1,9.4,20.0,16.47,8.76
2018,2,18,8,45,15.0,49.5,4.25,9.75,55.5,55.45,43.29
2018,2,18,9,0,30.0,79.0,4.4,10.1,91.0,96.96,79.41
2018,2,18,9,15,66.5,130.0,4.5,10.3,160.0,180.17,150.96
2018,2,18,9,30,103.0,181.0,4.6,10.5,229.0,279.66,234.05
2018,2,18,9,45,55.5,153.0,4.7,10.7,179.0,189.41,156.84
2018,2,18,10,0,8.0,125.0,4.8,10.9,129.0,112.78,90.59
2018,2,18,10,15,10.5,138.0,4.85,10.95,144.0,125.81,101.44
2018,2,18,10,30,13.0,151.0,4.9,11.0,159.0,138.56,111.92
2018,2,18,10,45,27.0,193.0,4.95,11.1,209.5,194.83,158.71
2018,2,18,11,0,41.0,235.0,5.0,11.2,260.0,241.42,196.78
2018,2,18,11,15,71.0,244.5,5.1,11.2,290.0,265.53,216.69
2018,2,18,11,30,101.0,254.0,5.2,11.2,320.0,296.03,241.47
2018,2,18,11,45,74.0,255.0,5.25,11.2,303.5,264.83,215.19
2018,2,18,12,0,47.0,256.0,5.3,11.2,287.0,244.47,197.97
2018,2,18,12,15,99.5,272.0,5.4,11.25,338.0,278.89,225.82
2018,2,18,12,30,152.0,288.0,5.5,11.3,389.0,310.32,250.31
2018,2,18,12,45,172.0,298.0,5.6,11.35,411.5,312.93,251.06
2018,2,18,13,0,192.0,308.0,5.7,11.4,434.0,312.37,248.94
2018,2,18,13,15,172.5,294.5,5.75,11.25,406.0,280.15,222.1
2018,2,18,13,30,153.0,281.0,5.8,11.1,378.0,250.27,197.42
2018,2,18,13,45,101.5,265.5,5.85,11.0,329.0,219.44,173.67
2018,2,18,14,0,50.0,250.0,5.9,10.9,280.0,191.62,153.16
2018,2,18,14,15,139.0,236.0,5.9,10.65,313.0,176.62,138.19
2018,2,18,14,30,228.0,222.0,5.9,10.4,346.0,149.13,118.5
2018,2,18,14,45,409.5,182.0,5.9,10.1,387.0,118.6,100.04
2018,2,18,15,0,591.0,142.0,5.9,9.8,428.0,98.9,82.97
2018,2,18,15,15,692.0,111.0,5.9,9.8,418.0,79.77,66.15
2018,2,18,15,30,793.0,80.0,5.9,9.8,408.0,65.74,53.76
2018,2,18,15,45,749.5,78.0,5.7,9.0,359.5,64.74,53.18
2018,2,18,16,0,706.0,76.0,5.5,8.2,311.0,58.53,47.83
2018,2,18,16,15,652.5,68.5,5.3,7.75,259.5,53.47,43.36
2018,2,18,16,30,599.0,61.0,5.1,7.3,208.0,48.33,38.68
2018,2,18,16,45,511.5,54.5,4.85,6.8,160.0,43.75,34.34
2018,2,18,17,0,424.0,48.0,4.6,6.3,112.0,39.3,29.86
2018,2,18,17,15,254.5,34.0,4.45,6.05,68.5,26.37,17.29
2018,2,18,17,30,85.0,20.0,4.3,5.8,25.0,15.82,0.0
2018,2,18,17,45,42.5,10.0,4.15,5.5,12.5,8.54,0.0
2018,2,18,18,0,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,3.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,2.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,2.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,2.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,2.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,2.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,2.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,6,45,9.0,5.5,4.0,2.6,6.0,0.0,0.0
2018,2,19,7,0,18.0,11.0,4.1,2.7,12.0,22.05,0.0
2018,2,19,7,15,75.0,28.5,4.3,2.9,37.0,117.69,83.6
2018,2,19,7,30,132.0,46.0,4.5,3.1,62.0,186.33,157.82
2018,2,19,7,45,185.0,63.0,4.7,3.3,97.0,247.03,215.04
2018,2,19,8,0,238.0,80.0,4.9,3.5,132.0,308.91,271.59
2018,2,19,8,15,217.5,98.0,4.9,3.75,154.5,313.68,275.52
2018,2,19,8,30,197.0,116.0,4.9,4.0,177.0,316.65,277.05
2018,2,19,8,45,348.5,120.5,4.95,4.25,249.0,459.61,400.78
2018,2,19,9,0,500.0,125.0,5.0,4.5,321.0,585.03,505.55
2018,2,19,9,15,497.5,140.5,4.95,4.8,354.0,595.53,510.92
2018,2,19,9,30,495.0,156.0,4.9,5.1,387.0,603.38,514.48
2018,2,19,9,45,711.5,117.5,4.8,5.35,479.5,732.48,617.6
2018,2,19,10,0,928.0,79.0,4.7,5.6,572.0,833.89,693.13
2018,2,19,10,15,941.5,80.5,4.65,5.85,606.0,826.95,684.72
2018,2,19,10,30,955.0,82.0,4.6,6.1,640.0,816.06,674.19
2018,2,19,10,45,965.5,82.0,4.5,6.4,666.5,797.33,657.47
2018,2,19,11,0,976.0,82.0,4.4,6.7,693.0,774.77,638.11
2018,2,19,11,15,981.5,82.5,4.35,6.9,711.0,745.57,612.58
2018,2,19,11,30,987.0,83.0,4.3,7.1,729.0,712.89,583.97
2018,2,19,11,45,935.0,101.0,4.25,7.3,720.0,659.34,538.34
2018,2,19,12,0,883.0,119.0,4.2,7.5,711.0,608.06,494.14
2018,2,19,12,15,935.5,102.0,4.2,7.55,730.0,575.96,465.14
2018,2,19,12,30,988.0,85.0,4.2,7.6,749.0,539.68,431.31
2018,2,19,12,45,859.5,127.0,4.25,7.7,700.5,470.43,371.72
2018,2,19,13,0,731.0,169.0,4.3,7.8,652.0,406.49,316.89
2018,2,19,13,15,615.0,198.0,4.35,7.7,598.5,348.26,267.55
2018,2,19,13,30,499.0,227.0,4.4,7.6,545.0,297.43,225.65
2018,2,19,13,45,529.0,212.0,4.4,7.55,538.5,258.4,189.35
2018,2,19,14,0,559.0,197.0,4.4,7.5,532.0,216.07,151.98
2018,2,19,14,15,671.0,157.0,4.4,7.35,539.5,161.46,106.32
2018,2,19,14,30,783.0,117.0,4.4,7.2,547.0,93.15,65.08
2018,2,19,14,45,577.0,138.0,4.4,7.0,443.5,93.18,78.46
2018,2,19,15,0,371.0,159.0,4.4,6.8,340.0,105.06,89.37
2018,2,19,15,15,292.5,163.0,4.4,6.8,298.0,113.27,96.97
2018,2,19,15,30,214.0,167.0,4.4,6.8,256.0,115.0,98.8
2018,2,19,15,45,300.5,138.5,4.2,6.35,248.0,98.89,84.68
2018,2,19,16,0,387.0,110.0,4.0,5.9,240.0,78.5,66.48
2018,2,19,16,15,497.0,84.5,3.6,5.45,225.0,64.76,54.11
2018,2,19,16,30,607.0,59.0,3.2,5.0,210.0,46.68,37.54
2018,2,19,16,45,573.0,51.5,2.8,4.55,169.0,41.51,32.65
2018,2,19,17,0,539.0,44.0,2.4,4.1,128.0,36.21,27.41
2018,2,19,17,15,400.0,34.5,2.2,3.7,84.0,28.7,19.69
2018,2,19,17,30,261.0,25.0,2.0,3.3,40.0,21.26,4.19
2018,2,19,17,45,130.5,12.5,1.8,2.9,20.0,10.67,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,20,6,45,100.5,8.0,0.9,1.0,11.5,0.0,0.0
2018,2,20,7,0,201.0,16.0,0.9,1.5,23.0,155.74,0.0
2018,2,20,7,15,377.5,25.5,1.05,2.3,65.0,354.18,267.03
2018,2,20,7,30,554.0,35.0,1.2,3.1,107.0,498.57,414.03
2018,2,20,7,45,635.0,40.5,1.3,3.9,157.0,579.58,484.54
2018,2,20,8,0,716.0,46.0,1.4,4.7,207.0,659.87,549.68
2018,2,20,8,15,764.5,50.0,1.4,5.3,258.5,711.24,588.45
2018,2,20,8,30,813.0,54.0,1.4,5.9,310.0,760.51,623.45
2018,2,20,8,45,843.5,57.5,1.4,6.5,359.0,791.74,643.49
2018,2,20,9,0,874.0,61.0,1.4,7.1,408.0,811.66,654.66
2018,2,20,9,15,895.0,63.5,1.4,7.5,453.0,827.21,662.93
2018,2,20,9,30,916.0,66.0,1.4,7.9,498.0,839.2,668.56
2018,2,20,9,45,930.0,68.0,1.4,8.25,537.0,841.09,667.18
2018,2,20,10,0,944.0,70.0,1.4,8.6,576.0,839.13,663.33
2018,2,20,10,15,953.5,72.0,1.45,8.9,609.0,829.71,655.17
2018,2,20,10,30,963.0,74.0,1.5,9.2,642.0,816.4,644.48
2018,2,20,10,45,968.0,76.0,1.55,9.5,667.0,795.88,628.82
2018,2,20,11,0,973.0,78.0,1.6,9.8,692.0,771.69,610.7
2018,2,20,11,15,951.0,87.0,1.7,9.95,700.5,732.99,581.13
2018,2,20,11,30,929.0,96.0,1.8,10.1,709.0,692.07,549.08
2018,2,20,11,45,920.5,101.5,1.9,10.3,715.5,654.1,518.53
2018,2,20,12,0,912.0,107.0,2.0,10.5,722.0,613.82,485.43
2018,2,20,12,15,945.5,94.5,2.05,10.55,733.5,577.27,454.38
2018,2,20,12,30,979.0,82.0,2.1,10.6,745.0,535.75,418.18
2018,2,20,12,45,976.5,82.5,2.2,10.65,738.0,485.48,374.2
2018,2,20,13,0,974.0,83.0,2.3,10.7,731.0,433.39,327.46
2018,2,20,13,15,969.0,82.0,2.35,10.65,715.0,377.68,276.79
2018,2,20,13,30,964.0,81.0,2.4,10.6,699.0,320.92,224.68
2018,2,20,13,45,955.5,80.5,2.45,10.55,675.0,262.99,172.44
2018,2,20,14,0,947.0,80.0,2.5,10.5,651.0,204.84,123.22
2018,2,20,14,15,936.0,78.5,2.55,10.3,620.0,145.77,81.27
2018,2,20,14,30,925.0,77.0,2.6,10.1,589.0,87.27,56.05
2018,2,20,14,45,908.5,75.0,2.65,9.9,550.5,69.51,56.57
2018,2,20,15,0,892.0,73.0,2.7,9.7,512.0,67.81,55.27
2018,2,20,15,15,871.0,70.5,2.7,9.7,469.0,65.62,53.48
2018,2,20,15,30,850.0,68.0,2.7,9.7,426.0,57.06,45.96
2018,2,20,15,45,819.0,64.5,2.65,9.0,378.0,54.63,44.04
2018,2,20,16,0,788.0,61.0,2.6,8.3,330.0,52.19,42.06
2018,2,20,16,15,612.5,69.5,2.35,7.45,259.5,53.69,43.64
2018,2,20,16,30,437.0,78.0,2.1,6.6,189.0,58.31,47.96
2018,2,20,16,45,316.5,67.5,1.8,5.8,138.5,50.57,40.8
2018,2,20,17,0,196.0,57.0,1.5,5.0,88.0,43.59,34.06
2018,2,20,17,15,128.5,39.5,1.5,4.55,57.0,30.56,21.4
2018,2,20,17,30,61.0,22.0,1.5,4.1,26.0,17.31,4.0
2018,2,20,17,45,30.5,11.0,1.45,3.65,13.0,9.39,0.0
2018,2,20,18,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,2.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,6,45,90.0,9.0,0.2,2.4,12.5,0.0,0.0
2018,2,21,7,0,180.0,18.0,0.2,2.5,25.0,143.23,0.0
2018,2,21,7,15,332.5,28.0,0.3,2.85,64.0,327.61,251.89
2018,2,21,7,30,485.0,38.0,0.4,3.2,103.0,462.29,381.61
2018,2,21,7,45,506.5,48.5,0.5,3.6,141.5,499.71,417.01
2018,2,21,8,0,528.0,59.0,0.6,4.0,180.0,536.17,448.92
2018,2,21,8,15,612.5,64.0,0.75,4.5,235.5,615.15,511.55
2018,2,21,8,30,697.0,69.0,0.9,5.0,291.0,693.31,570.4
2018,2,21,8,45,767.5,66.5,1.0,5.5,346.0,743.86,606.12
2018,2,21,9,0,838.0,64.0,1.1,6.0,401.0,797.24,643.19
2018,2,21,9,15,863.5,65.5,1.0,6.5,446.0,807.06,645.15
2018,2,21,9,30,889.0,67.0,0.9,7.0,491.0,821.64,650.89
2018,2,21,9,45,909.0,68.0,0.8,7.45,531.0,827.4,650.31
2018,2,21,10,0,929.0,69.0,0.7,7.9,571.0,829.32,647.2
2018,2,21,10,15,940.0,70.5,0.65,8.3,604.0,820.77,638.02
2018,2,21,10,30,951.0,72.0,0.6,8.7,637.0,808.35,626.54
2018,2,21,10,45,958.5,73.0,0.55,9.15,662.5,788.89,610.35
2018,2,21,11,0,966.0,74.0,0.5,9.6,688.0,765.71,591.9
2018,2,21,11,15,970.5,75.5,0.65,9.9,706.0,737.36,572.43
2018,2,21,11,30,975.0,77.0,0.8,10.2,724.0,705.55,549.13
2018,2,21,11,45,976.5,78.0,0.9,10.5,733.5,668.11,520.28
2018,2,21,12,0,978.0,79.0,1.0,10.8,743.0,627.7,488.34
2018,2,21,12,15,924.0,97.0,1.2,10.95,725.5,571.24,444.4
2018,2,21,12,30,870.0,115.0,1.4,11.1,708.0,515.94,400.01
2018,2,21,12,45,888.0,107.5,1.55,11.25,707.5,471.9,362.06
2018,2,21,13,0,906.0,100.0,1.7,11.4,707.0,424.76,319.99
2018,2,21,13,15,904.5,99.0,1.85,11.4,694.0,373.22,273.62
2018,2,21,13,30,903.0,98.0,2.0,11.4,681.0,320.36,225.44
2018,2,21,13,45,918.5,90.0,2.15,11.4,665.5,264.82,174.84
2018,2,21,14,0,934.0,82.0,2.3,11.4,650.0,206.71,124.76
2018,2,21,14,15,880.5,92.5,2.35,11.25,607.0,145.16,82.02
2018,2,21,14,30,827.0,103.0,2.4,11.1,564.0,95.8,62.97
2018,2,21,14,45,844.5,92.0,2.45,10.95,536.5,72.09,58.59
2018,2,21,15,0,862.0,81.0,2.5,10.8,509.0,65.33,52.81
2018,2,21,15,15,848.0,76.5,2.5,10.8,468.0,62.61,50.55
2018,2,21,15,30,834.0,72.0,2.5,10.8,427.0,59.81,48.2
2018,2,21,15,45,801.0,69.0,2.25,10.2,379.0,57.86,46.72
2018,2,21,16,0,768.0,66.0,2.0,9.6,331.0,55.94,45.23
2018,2,21,16,15,713.0,63.0,1.75,8.8,280.0,53.88,43.58
2018,2,21,16,30,658.0,60.0,1.5,8.0,229.0,47.68,38.05
2018,2,21,16,45,574.5,54.0,1.25,7.2,178.5,43.39,34.09
2018,2,21,17,0,491.0,48.0,1.0,6.4,128.0,39.23,30.01
2018,2,21,17,15,370.5,38.0,1.05,6.1,86.0,31.52,22.24
2018,2,21,17,30,250.0,28.0,1.1,5.8,44.0,23.83,9.28
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,12.38,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
