Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,9.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,9.4,1.0,0.85,0.0
2018,5,14,5,15,0.0,3.5,1.55,9.65,3.5,2.99,0.0
2018,5,14,5,30,0.0,6.0,1.5,9.9,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.5,1.45,10.15,10.5,8.62,1.7
2018,5,14,6,0,0.0,15.0,1.4,10.4,15.0,12.33,5.04
2018,5,14,6,15,0.0,21.0,1.25,10.8,21.0,17.29,9.43
2018,5,14,6,30,0.0,27.0,1.1,11.2,27.0,22.25,13.77
2018,5,14,6,45,0.0,49.0,1.0,11.6,49.0,40.52,29.55
2018,5,14,7,0,0.0,71.0,0.9,12.0,71.0,58.88,45.14
2018,5,14,7,15,0.0,80.5,0.8,12.6,80.5,67.02,51.75
2018,5,14,7,30,0.0,90.0,0.7,13.2,90.0,75.4,58.46
2018,5,14,7,45,0.0,104.5,0.55,13.85,104.5,88.45,68.91
2018,5,14,8,0,0.0,119.0,0.4,14.5,119.0,101.46,79.12
2018,5,14,8,15,1.0,138.5,0.45,15.25,139.0,120.12,93.82
2018,5,14,8,30,2.0,158.0,0.5,16.0,159.0,138.71,108.2
2018,5,14,8,45,7.0,190.5,0.55,16.75,195.5,173.57,135.42
2018,5,14,9,0,12.0,223.0,0.6,17.5,232.0,208.29,161.87
2018,5,14,9,15,19.0,260.0,0.75,18.1,275.0,248.99,192.75
2018,5,14,9,30,26.0,297.0,0.9,18.7,318.0,308.11,236.92
2018,5,14,9,45,79.0,332.0,1.05,19.35,398.5,391.48,299.72
2018,5,14,10,0,132.0,367.0,1.2,20.0,479.0,490.13,371.29
2018,5,14,10,15,300.0,347.0,1.3,20.5,611.5,635.74,476.94
2018,5,14,10,30,468.0,327.0,1.4,21.0,744.0,770.65,570.02
2018,5,14,10,45,696.5,220.5,1.55,21.45,856.5,856.22,630.84
2018,5,14,11,0,925.0,114.0,1.7,21.9,969.0,909.02,665.09
2018,5,14,11,15,927.5,114.5,1.8,22.2,981.0,876.6,643.26
2018,5,14,11,30,930.0,115.0,1.9,22.5,993.0,841.34,620.27
2018,5,14,11,45,930.5,115.5,2.05,22.75,997.5,801.92,594.77
2018,5,14,12,0,931.0,116.0,2.2,23.0,1002.0,760.2,566.12
2018,5,14,12,15,928.5,117.0,2.35,23.05,998.0,714.79,533.69
2018,5,14,12,30,926.0,118.0,2.5,23.1,994.0,667.72,499.05
2018,5,14,12,45,921.5,118.5,2.6,23.2,982.0,617.72,460.86
2018,5,14,13,0,917.0,119.0,2.7,23.3,970.0,566.67,420.74
2018,5,14,13,15,913.0,118.5,2.85,23.25,951.5,514.3,378.72
2018,5,14,13,30,909.0,118.0,3.0,23.2,933.0,461.25,334.77
2018,5,14,13,45,903.5,116.5,3.1,23.1,907.0,406.5,288.32
2018,5,14,14,0,898.0,115.0,3.2,23.0,881.0,351.64,240.91
2018,5,14,14,15,890.0,113.5,3.3,22.75,849.0,296.25,193.27
2018,5,14,14,30,882.0,112.0,3.4,22.5,817.0,241.42,147.57
2018,5,14,14,45,871.5,110.0,3.45,22.3,778.5,186.72,106.4
2018,5,14,15,0,861.0,108.0,3.5,22.1,740.0,133.25,75.38
2018,5,14,15,15,847.0,105.5,3.5,22.1,696.5,85.91,66.81
2018,5,14,15,30,833.0,103.0,3.5,22.1,653.0,74.67,57.61
2018,5,14,15,45,815.5,100.0,3.6,21.35,605.5,73.97,57.38
2018,5,14,16,0,798.0,97.0,3.7,20.6,558.0,73.19,57.09
2018,5,14,16,15,775.0,93.5,3.75,20.05,508.0,71.88,56.32
2018,5,14,16,30,752.0,90.0,3.8,19.5,458.0,70.51,55.48
2018,5,14,16,45,721.0,85.5,3.8,18.95,406.0,62.43,48.83
2018,5,14,17,0,690.0,81.0,3.8,18.4,354.0,60.25,47.23
2018,5,14,17,15,646.0,75.5,3.75,17.65,302.0,57.13,44.79
2018,5,14,17,30,602.0,70.0,3.7,16.9,250.0,53.94,42.2
2018,5,14,17,45,537.5,62.5,3.65,16.15,200.0,48.96,37.88
2018,5,14,18,0,473.0,55.0,3.6,15.4,150.0,43.9,33.29
2018,5,14,18,15,373.5,45.5,3.45,14.7,107.0,36.9,26.72
2018,5,14,18,30,274.0,36.0,3.3,14.0,64.0,27.95,17.95
2018,5,14,18,45,159.0,22.5,3.15,13.25,36.5,17.54,0.0
2018,5,14,19,0,44.0,9.0,3.0,12.5,9.0,7.68,0.0
2018,5,14,19,15,22.0,4.5,2.9,12.15,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,9.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,9.1,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.0,1.5,9.4,4.0,3.28,0.0
2018,5,15,5,30,0.0,7.0,1.5,9.7,7.0,5.74,0.0
2018,5,15,5,45,0.0,11.5,1.5,10.05,11.5,9.45,2.41
2018,5,15,6,0,0.0,16.0,1.5,10.4,16.0,13.16,5.76
2018,5,15,6,15,0.0,22.0,1.4,10.75,22.0,18.11,10.15
2018,5,15,6,30,0.0,28.0,1.3,11.1,28.0,23.08,14.5
2018,5,15,6,45,0.0,47.0,1.2,11.5,47.0,38.86,28.11
2018,5,15,7,0,0.0,66.0,1.1,11.9,66.0,54.7,41.57
2018,5,15,7,15,0.0,78.0,0.9,12.4,78.0,64.73,49.85
2018,5,15,7,30,0.0,90.0,0.7,12.9,90.0,75.38,58.5
2018,5,15,7,45,0.0,108.5,0.5,13.4,108.5,92.2,72.13
2018,5,15,8,0,0.0,127.0,0.3,13.9,127.0,108.99,85.43
2018,5,15,8,15,1.0,141.5,0.4,14.65,142.0,122.92,96.25
2018,5,15,8,30,2.0,156.0,0.5,15.4,157.0,136.79,106.88
2018,5,15,8,45,5.0,178.0,0.6,16.15,181.5,159.65,124.65
2018,5,15,9,0,8.0,200.0,0.7,16.9,206.0,182.34,141.97
2018,5,15,9,15,12.0,228.5,0.8,17.55,238.0,211.91,164.49
2018,5,15,9,30,16.0,257.0,0.9,18.2,270.0,241.12,186.35
2018,5,15,9,45,22.0,291.0,1.05,18.9,309.5,276.95,213.04
2018,5,15,10,0,28.0,325.0,1.2,19.6,349.0,329.61,251.83
2018,5,15,10,15,38.0,348.5,1.3,20.1,382.0,357.39,271.79
2018,5,15,10,30,48.0,372.0,1.4,20.6,415.0,383.79,290.65
2018,5,15,10,45,64.0,399.5,1.5,21.15,458.0,417.73,314.92
2018,5,15,11,0,80.0,427.0,1.6,21.7,501.0,449.4,337.17
2018,5,15,11,15,300.0,365.0,1.7,21.95,648.0,585.53,439.14
2018,5,15,11,30,520.0,303.0,1.8,22.2,795.0,693.59,516.79
2018,5,15,11,45,729.0,207.0,1.9,22.5,900.0,739.15,550.0
2018,5,15,12,0,938.0,111.0,2.0,22.8,1005.0,761.95,567.01
2018,5,15,12,15,936.0,111.5,2.15,22.85,1001.0,716.35,534.12
2018,5,15,12,30,934.0,112.0,2.3,22.9,997.0,669.06,499.52
2018,5,15,12,45,929.5,113.5,2.4,22.95,985.5,619.6,461.94
2018,5,15,13,0,925.0,115.0,2.5,23.0,974.0,569.03,422.34
2018,5,15,13,15,921.5,114.0,2.65,22.85,955.5,516.27,380.29
2018,5,15,13,30,918.0,113.0,2.8,22.7,937.0,462.78,336.21
2018,5,15,13,45,912.0,111.5,2.95,22.6,911.0,407.51,289.43
2018,5,15,14,0,906.0,110.0,3.1,22.5,885.0,352.17,241.65
2018,5,15,14,15,898.5,108.5,3.25,22.15,852.5,296.6,193.81
2018,5,15,14,30,891.0,107.0,3.4,21.8,820.0,241.52,147.75
2018,5,15,14,45,881.0,105.0,3.55,21.5,782.0,186.51,106.05
2018,5,15,15,0,871.0,103.0,3.7,21.2,744.0,132.67,74.33
2018,5,15,15,15,857.5,100.5,3.7,21.2,700.5,83.21,64.78
2018,5,15,15,30,844.0,98.0,3.7,21.2,657.0,82.13,64.1
2018,5,15,15,45,827.5,95.0,3.9,20.35,609.5,70.85,54.96
2018,5,15,16,0,811.0,92.0,4.1,19.5,562.0,69.94,54.57
2018,5,15,16,15,789.5,88.0,4.15,18.9,512.0,68.16,53.38
2018,5,15,16,30,768.0,84.0,4.2,18.3,462.0,66.27,52.08
2018,5,15,16,45,738.0,80.0,4.25,17.7,410.0,64.17,50.59
2018,5,15,17,0,708.0,76.0,4.3,17.1,358.0,62.0,49.0
2018,5,15,17,15,646.5,73.0,4.25,16.45,302.0,55.23,43.33
2018,5,15,17,30,585.0,70.0,4.2,15.8,246.0,53.73,42.2
2018,5,15,17,45,402.0,67.0,4.2,15.1,177.0,50.27,39.21
2018,5,15,18,0,219.0,64.0,4.2,14.4,108.0,49.0,37.95
2018,5,15,18,15,147.0,47.5,4.1,13.85,73.5,36.74,26.71
2018,5,15,18,30,75.0,31.0,4.0,13.3,39.0,24.29,15.0
2018,5,15,18,45,50.5,19.0,3.85,12.7,23.0,15.06,0.44
2018,5,15,19,0,26.0,7.0,3.7,12.1,7.0,5.97,0.0
2018,5,15,19,15,13.0,3.5,3.6,11.85,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,5,16,5,0,36.0,6.0,1.5,8.3,6.0,28.36,0.0
2018,5,16,5,15,164.0,19.5,1.7,8.75,33.0,162.94,0.0
2018,5,16,5,30,292.0,33.0,1.9,9.2,60.0,299.67,236.36
2018,5,16,5,45,400.0,41.5,2.05,9.6,103.5,405.53,337.46
2018,5,16,6,0,508.0,50.0,2.2,10.0,147.0,518.08,432.89
2018,5,16,6,15,576.0,56.5,2.2,10.45,198.0,600.44,499.32
2018,5,16,6,30,644.0,63.0,2.2,10.9,249.0,685.41,564.15
2018,5,16,6,45,689.5,67.5,2.2,11.3,302.5,743.04,605.33
2018,5,16,7,0,735.0,72.0,2.2,11.7,356.0,807.69,650.02
2018,5,16,7,15,766.5,76.0,2.15,12.2,409.5,857.71,681.74
2018,5,16,7,30,798.0,80.0,2.1,12.7,463.0,906.11,711.35
2018,5,16,7,45,821.0,82.5,2.1,13.15,514.5,942.17,732.25
2018,5,16,8,0,844.0,85.0,2.1,13.6,566.0,975.69,751.18
2018,5,16,8,15,754.5,123.5,2.1,14.1,581.0,943.65,725.18
2018,5,16,8,30,665.0,162.0,2.1,14.6,596.0,898.72,691.26
2018,5,16,8,45,495.5,236.5,2.1,15.05,572.0,797.01,615.57
2018,5,16,9,0,326.0,311.0,2.1,15.5,548.0,679.43,525.68
2018,5,16,9,15,455.5,278.0,2.2,15.85,628.5,786.17,604.33
2018,5,16,9,30,585.0,245.0,2.3,16.2,709.0,875.81,667.25
2018,5,16,9,45,621.0,241.5,2.4,16.6,752.5,893.9,678.02
2018,5,16,10,0,657.0,238.0,2.5,17.0,796.0,908.04,686.76
2018,5,16,10,15,479.0,325.5,2.65,17.25,739.0,799.83,606.79
2018,5,16,10,30,301.0,413.0,2.8,17.5,682.0,685.89,521.93
2018,5,16,10,45,420.5,366.0,2.9,17.8,750.5,742.51,565.04
2018,5,16,11,0,540.0,319.0,3.0,18.1,819.0,780.58,593.33
2018,5,16,11,15,699.0,242.5,3.15,18.25,898.5,817.95,622.36
2018,5,16,11,30,858.0,166.0,3.3,18.4,978.0,837.75,638.24
2018,5,16,11,45,905.5,141.5,3.4,18.55,1002.0,805.59,615.6
2018,5,16,12,0,953.0,117.0,3.5,18.7,1026.0,778.19,595.48
2018,5,16,12,15,949.0,119.0,3.6,18.75,1021.5,731.66,560.4
2018,5,16,12,30,945.0,121.0,3.7,18.8,1017.0,683.55,523.38
2018,5,16,12,45,860.0,163.0,3.8,18.8,971.5,618.74,472.7
2018,5,16,13,0,775.0,205.0,3.9,18.8,926.0,556.91,423.67
2018,5,16,13,15,850.5,163.0,3.95,18.75,940.0,516.86,389.84
2018,5,16,13,30,926.0,121.0,4.0,18.7,954.0,472.71,350.76
2018,5,16,13,45,921.5,119.5,4.05,18.6,928.5,417.5,302.66
2018,5,16,14,0,917.0,118.0,4.1,18.5,903.0,362.05,253.57
2018,5,16,14,15,910.5,115.5,4.1,18.4,870.5,305.43,203.61
2018,5,16,14,30,904.0,113.0,4.1,18.3,838.0,249.21,155.53
2018,5,16,14,45,895.5,110.0,4.1,18.15,799.5,193.04,111.97
2018,5,16,15,0,887.0,107.0,4.1,18.0,761.0,137.89,78.43
2018,5,16,15,15,873.5,104.5,4.1,18.0,717.0,85.81,67.83
2018,5,16,15,30,860.0,102.0,4.1,18.0,673.0,74.43,58.37
2018,5,16,15,45,843.5,98.5,4.05,17.5,624.5,73.37,57.76
2018,5,16,16,0,827.0,95.0,4.0,17.0,576.0,72.19,57.06
2018,5,16,16,15,806.5,90.5,4.0,16.65,525.0,70.13,55.57
2018,5,16,16,30,786.0,86.0,4.0,16.3,474.0,67.94,53.95
2018,5,16,16,45,756.0,81.5,4.0,15.95,421.0,65.48,52.09
2018,5,16,17,0,726.0,77.0,4.0,15.6,368.0,62.94,50.13
2018,5,16,17,15,683.5,71.5,3.9,15.1,314.5,54.45,42.88
2018,5,16,17,30,641.0,66.0,3.8,14.6,261.0,51.1,40.07
2018,5,16,17,45,578.5,60.0,3.7,14.1,210.5,47.14,36.59
2018,5,16,18,0,516.0,54.0,3.6,13.6,160.0,43.18,32.93
2018,5,16,18,15,417.5,45.0,3.35,13.05,115.0,36.5,26.63
2018,5,16,18,30,319.0,36.0,3.1,12.5,70.0,29.79,19.85
2018,5,16,18,45,189.5,22.5,2.9,11.9,40.0,18.75,3.4
2018,5,16,19,0,60.0,9.0,2.7,11.3,10.0,7.68,0.0
2018,5,16,19,15,30.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,4,45,21.0,4.0,2.05,8.4,4.0,0.0,0.0
2018,5,17,5,0,42.0,8.0,2.1,8.5,8.0,33.96,0.0
2018,5,17,5,15,160.0,21.5,2.15,8.8,34.5,164.52,0.0
2018,5,17,5,30,278.0,35.0,2.2,9.1,61.0,290.75,231.24
2018,5,17,5,45,381.0,44.5,2.3,9.45,104.0,394.17,329.4
2018,5,17,6,0,484.0,54.0,2.4,9.8,147.0,503.73,422.7
2018,5,17,6,15,550.0,61.0,2.4,10.35,197.0,584.7,488.25
2018,5,17,6,30,616.0,68.0,2.4,10.9,247.0,667.99,552.08
2018,5,17,6,45,661.5,73.0,2.4,11.45,299.5,731.81,598.02
2018,5,17,7,0,707.0,78.0,2.4,12.0,352.0,795.73,642.11
2018,5,17,7,15,739.5,82.0,2.35,12.55,405.0,839.84,669.78
2018,5,17,7,30,772.0,86.0,2.3,13.1,458.0,888.76,700.11
2018,5,17,7,45,795.5,89.0,2.25,13.7,509.0,925.59,720.94
2018,5,17,8,0,819.0,92.0,2.2,14.3,560.0,959.93,739.69
2018,5,17,8,15,837.0,94.5,2.2,14.85,608.0,985.33,752.77
2018,5,17,8,30,855.0,97.0,2.2,15.4,656.0,995.62,755.7
2018,5,17,8,45,868.5,99.0,2.15,16.0,700.0,1009.53,760.61
2018,5,17,9,0,882.0,101.0,2.1,16.6,744.0,1020.09,763.31
2018,5,17,9,15,893.0,102.5,2.1,17.15,783.0,1024.08,762.6
2018,5,17,9,30,904.0,104.0,2.1,17.7,822.0,1024.51,759.81
2018,5,17,9,45,913.0,104.5,2.1,18.25,855.5,1018.25,752.88
2018,5,17,10,0,922.0,105.0,2.1,18.8,889.0,1008.41,743.87
2018,5,17,10,15,927.5,105.5,2.2,19.3,915.0,991.63,731.85
2018,5,17,10,30,933.0,106.0,2.3,19.8,941.0,971.39,717.67
2018,5,17,10,45,937.0,106.5,2.35,20.3,960.5,946.4,699.9
2018,5,17,11,0,941.0,107.0,2.4,20.8,980.0,918.16,680.07
2018,5,17,11,15,943.0,107.0,2.55,21.1,991.5,884.69,658.09
2018,5,17,11,30,945.0,107.0,2.7,21.4,1003.0,848.41,633.98
2018,5,17,11,45,945.5,107.0,2.8,21.65,1007.0,808.36,606.83
2018,5,17,12,0,946.0,107.0,2.9,21.9,1011.0,766.01,577.04
2018,5,17,12,15,944.5,107.0,3.1,22.0,1007.0,720.22,543.73
2018,5,17,12,30,943.0,107.0,3.3,22.1,1003.0,672.7,508.13
2018,5,17,12,45,939.5,107.5,3.45,22.2,991.5,622.88,469.54
2018,5,17,13,0,936.0,108.0,3.6,22.3,980.0,571.87,428.87
2018,5,17,13,15,932.0,107.0,3.75,22.2,961.0,518.58,385.56
2018,5,17,13,30,928.0,106.0,3.9,22.1,942.0,464.58,340.33
2018,5,17,13,45,921.5,105.5,4.0,22.0,916.0,409.51,293.01
2018,5,17,14,0,915.0,105.0,4.1,21.9,890.0,354.38,244.82
2018,5,17,14,15,907.0,103.5,4.2,21.65,857.0,298.39,196.07
2018,5,17,14,30,899.0,102.0,4.3,21.4,824.0,242.94,149.19
2018,5,17,14,45,888.0,100.5,4.4,21.2,785.5,187.85,106.83
2018,5,17,15,0,877.0,99.0,4.5,21.0,747.0,134.03,74.24
2018,5,17,15,15,795.0,120.0,4.5,21.0,681.0,82.63,64.36
2018,5,17,15,30,713.0,141.0,4.5,21.0,615.0,87.57,68.74
2018,5,17,15,45,672.5,138.5,4.6,20.2,560.0,87.98,69.51
2018,5,17,16,0,632.0,136.0,4.7,19.4,505.0,88.42,70.35
2018,5,17,16,15,636.0,123.5,4.7,18.85,466.5,82.89,66.01
2018,5,17,16,30,640.0,111.0,4.7,18.3,428.0,76.83,61.19
2018,5,17,16,45,568.5,111.5,4.7,17.75,370.0,78.53,63.04
2018,5,17,17,0,497.0,112.0,4.7,17.2,312.0,79.42,64.2
2018,5,17,17,15,533.0,92.5,4.6,16.5,279.5,68.62,55.09
2018,5,17,17,30,569.0,73.0,4.5,15.8,247.0,55.78,44.0
2018,5,17,17,45,353.0,68.5,4.4,15.1,169.5,50.92,39.79
2018,5,17,18,0,137.0,64.0,4.3,14.4,92.0,48.54,37.58
2018,5,17,18,15,89.0,48.0,4.15,13.8,64.0,37.98,27.86
2018,5,17,18,30,41.0,32.0,4.0,13.2,36.0,25.66,16.34
2018,5,17,18,45,20.5,18.5,3.85,12.6,20.5,15.09,2.55
2018,5,17,19,0,0.0,5.0,3.7,12.0,5.0,4.27,0.0
2018,5,17,19,15,0.0,2.5,3.65,11.8,2.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.5,9.1,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.5,9.1,2.0,4.94,0.0
2018,5,18,5,15,2.5,5.0,2.5,9.3,5.0,5.93,0.0
2018,5,18,5,30,0.0,8.0,2.5,9.5,8.0,6.56,0.0
2018,5,18,5,45,10.0,14.5,2.55,9.7,16.5,19.95,11.82
2018,5,18,6,0,20.0,21.0,2.6,9.9,25.0,39.28,29.28
2018,5,18,6,15,20.0,25.5,2.6,10.25,30.5,38.46,28.77
2018,5,18,6,30,20.0,30.0,2.6,10.6,36.0,42.94,32.71
2018,5,18,6,45,10.0,54.0,2.6,11.0,57.0,53.75,41.47
2018,5,18,7,0,0.0,78.0,2.6,11.4,78.0,65.26,50.66
2018,5,18,7,15,0.0,85.0,2.6,11.95,85.0,71.19,55.4
2018,5,18,7,30,0.0,92.0,2.6,12.5,92.0,77.19,60.12
2018,5,18,7,45,0.0,99.0,2.6,13.1,99.0,83.24,64.81
2018,5,18,8,0,0.0,106.0,2.6,13.7,106.0,89.3,69.47
2018,5,18,8,15,0.0,120.0,2.55,14.35,120.0,101.79,79.37
2018,5,18,8,30,0.0,134.0,2.5,15.0,134.0,114.23,89.11
2018,5,18,8,45,1.5,145.5,2.5,15.7,146.5,125.85,98.11
2018,5,18,9,0,3.0,157.0,2.5,16.4,159.0,137.4,106.98
2018,5,18,9,15,6.5,182.0,2.5,17.0,187.0,163.16,127.23
2018,5,18,9,30,10.0,207.0,2.5,17.6,215.0,188.71,146.99
2018,5,18,9,45,48.5,251.5,2.5,18.15,292.5,280.66,219.57
2018,5,18,10,0,87.0,296.0,2.5,18.7,370.0,375.08,291.48
2018,5,18,10,15,151.0,356.0,2.55,19.2,489.5,488.12,375.69
2018,5,18,10,30,215.0,416.0,2.6,19.7,609.0,595.12,452.45
2018,5,18,10,45,452.5,332.0,2.65,20.2,749.0,740.7,559.31
2018,5,18,11,0,690.0,248.0,2.7,20.7,889.0,848.17,635.66
2018,5,18,11,15,741.0,228.5,2.8,21.05,925.0,841.3,629.85
2018,5,18,11,30,792.0,209.0,2.9,21.4,961.0,823.12,617.18
2018,5,18,11,45,837.5,180.0,2.95,21.75,978.5,795.57,597.42
2018,5,18,12,0,883.0,151.0,3.0,22.1,996.0,756.31,569.25
2018,5,18,12,15,865.0,163.5,3.1,22.35,988.5,716.45,538.92
2018,5,18,12,30,847.0,176.0,3.2,22.6,981.0,669.32,502.99
2018,5,18,12,45,812.0,196.5,3.3,22.85,961.5,618.08,463.25
2018,5,18,13,0,777.0,217.0,3.4,23.1,942.0,567.48,423.26
2018,5,18,13,15,794.5,198.0,3.5,23.1,926.5,517.58,383.38
2018,5,18,13,30,812.0,179.0,3.6,23.1,911.0,464.64,339.85
2018,5,18,13,45,623.0,266.0,3.75,23.1,818.5,401.62,291.14
2018,5,18,14,0,434.0,353.0,3.9,23.1,726.0,361.37,261.65
2018,5,18,14,15,376.5,360.0,3.95,22.9,675.0,329.38,236.97
2018,5,18,14,30,319.0,367.0,4.0,22.7,624.0,293.47,210.66
2018,5,18,14,45,296.0,351.5,4.05,22.5,581.0,256.17,183.6
2018,5,18,15,0,273.0,336.0,4.1,22.3,538.0,221.99,161.48
2018,5,18,15,15,259.5,315.5,4.1,22.3,498.5,188.67,151.47
2018,5,18,15,30,246.0,295.0,4.1,22.3,459.0,179.43,144.35
2018,5,18,15,45,142.5,261.0,4.15,21.65,354.5,172.97,139.84
2018,5,18,16,0,39.0,227.0,4.2,21.0,250.0,161.78,131.35
2018,5,18,16,15,171.5,193.5,4.2,20.45,280.5,136.35,110.76
2018,5,18,16,30,304.0,160.0,4.2,19.9,311.0,111.04,89.96
2018,5,18,16,45,373.5,137.5,4.25,19.35,302.5,92.97,75.03
2018,5,18,17,0,443.0,115.0,4.3,18.8,294.0,80.71,64.88
2018,5,18,17,15,393.5,107.0,4.2,18.05,249.5,76.05,61.22
2018,5,18,17,30,344.0,99.0,4.1,17.3,205.0,71.25,57.33
2018,5,18,17,45,375.0,80.0,4.0,16.6,175.5,59.17,46.83
2018,5,18,18,0,406.0,61.0,3.9,15.9,146.0,48.23,37.09
2018,5,18,18,15,339.5,49.5,3.75,15.2,107.5,37.99,27.73
2018,5,18,18,30,273.0,38.0,3.6,14.5,69.0,29.41,19.5
2018,5,18,18,45,157.0,24.0,3.4,13.8,40.0,18.66,5.4
2018,5,18,19,0,41.0,10.0,3.2,13.1,11.0,8.54,0.0
2018,5,18,19,15,20.5,5.0,3.15,12.8,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.2,9.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.2,9.2,1.0,0.85,0.0
2018,5,19,5,15,0.0,4.0,3.2,9.35,4.0,3.28,0.0
2018,5,19,5,30,0.0,7.0,3.2,9.5,7.0,5.74,0.0
2018,5,19,5,45,0.0,11.5,3.2,9.6,11.5,9.45,2.44
2018,5,19,6,0,0.0,16.0,3.2,9.7,16.0,13.16,5.79
2018,5,19,6,15,0.0,20.0,3.2,9.95,20.0,16.46,8.74
2018,5,19,6,30,0.0,24.0,3.2,10.2,24.0,19.77,11.64
2018,5,19,6,45,0.0,40.5,3.25,10.4,40.5,33.46,23.5
2018,5,19,7,0,0.0,57.0,3.3,10.6,57.0,47.19,35.26
2018,5,19,7,15,0.0,74.0,3.3,11.05,74.0,61.39,47.22
2018,5,19,7,30,0.0,91.0,3.3,11.5,91.0,76.24,59.56
2018,5,19,7,45,0.5,114.0,3.35,11.9,114.5,97.8,77.41
2018,5,19,8,0,1.0,137.0,3.4,12.3,138.0,119.42,95.04
2018,5,19,8,15,24.5,188.0,3.45,13.0,204.5,207.24,167.64
2018,5,19,8,30,48.0,239.0,3.5,13.7,271.0,284.13,229.18
2018,5,19,8,45,82.5,276.0,3.55,14.4,335.0,355.96,285.62
2018,5,19,9,0,117.0,313.0,3.6,15.1,399.0,448.07,355.95
2018,5,19,9,15,134.0,321.0,3.65,15.7,424.0,467.31,369.25
2018,5,19,9,30,151.0,329.0,3.7,16.3,449.0,485.73,382.1
2018,5,19,9,45,258.5,326.5,3.75,16.95,542.5,600.11,468.76
2018,5,19,10,0,366.0,324.0,3.8,17.6,636.0,707.74,547.07
2018,5,19,10,15,462.0,309.5,3.85,18.05,716.0,768.99,590.88
2018,5,19,10,30,558.0,295.0,3.9,18.5,796.0,824.33,629.84
2018,5,19,10,45,681.0,242.0,4.0,18.9,866.5,864.5,659.08
2018,5,19,11,0,804.0,189.0,4.1,19.3,937.0,886.02,673.95
2018,5,19,11,15,863.5,159.5,4.15,19.55,972.0,875.73,665.86
2018,5,19,11,30,923.0,130.0,4.2,19.8,1007.0,851.81,648.57
2018,5,19,11,45,923.0,131.0,4.3,20.0,1011.5,812.55,620.91
2018,5,19,12,0,923.0,132.0,4.4,20.2,1016.0,771.06,590.27
2018,5,19,12,15,920.0,133.5,4.45,20.2,1012.0,725.94,556.13
2018,5,19,12,30,917.0,135.0,4.5,20.2,1008.0,679.27,520.06
2018,5,19,12,45,781.5,204.0,4.6,20.25,942.0,606.98,463.4
2018,5,19,13,0,646.0,273.0,4.7,20.3,876.0,540.01,410.58
2018,5,19,13,15,498.0,323.5,4.8,20.15,783.0,468.58,355.1
2018,5,19,13,30,350.0,374.0,4.9,20.0,690.0,412.99,312.2
2018,5,19,13,45,408.5,315.5,4.95,19.8,674.5,361.26,269.98
2018,5,19,14,0,467.0,257.0,5.0,19.6,659.0,312.46,228.28
2018,5,19,14,15,407.0,254.5,5.05,19.3,595.5,263.61,189.5
2018,5,19,14,30,347.0,252.0,5.1,19.0,532.0,221.6,157.3
2018,5,19,14,45,370.5,240.5,5.15,18.7,526.5,192.8,133.81
2018,5,19,15,0,394.0,229.0,5.2,18.4,521.0,161.85,112.4
2018,5,19,15,15,419.0,214.5,5.2,18.4,509.0,127.2,102.7
2018,5,19,15,30,444.0,200.0,5.2,18.4,497.0,120.4,97.26
2018,5,19,15,45,501.0,178.0,5.1,17.6,490.5,111.5,90.29
2018,5,19,16,0,558.0,156.0,5.0,16.8,484.0,100.13,81.12
2018,5,19,16,15,500.0,156.5,4.95,16.3,431.0,102.97,84.02
2018,5,19,16,30,442.0,157.0,4.9,15.8,378.0,104.34,85.68
2018,5,19,16,45,416.0,147.0,4.8,15.3,336.5,99.56,81.99
2018,5,19,17,0,390.0,137.0,4.7,14.8,295.0,94.49,78.02
2018,5,19,17,15,351.5,121.5,4.55,14.2,249.0,85.33,70.36
2018,5,19,17,30,313.0,106.0,4.4,13.6,203.0,75.75,62.18
2018,5,19,17,45,253.0,84.5,4.3,13.0,153.5,63.5,51.39
2018,5,19,18,0,193.0,63.0,4.2,12.4,104.0,48.22,37.64
2018,5,19,18,15,134.5,44.0,4.05,11.85,69.0,34.28,24.87
2018,5,19,18,30,76.0,25.0,3.9,11.3,34.0,19.94,11.65
2018,5,19,18,45,39.0,14.0,3.8,10.8,18.5,11.33,1.62
2018,5,19,19,0,2.0,3.0,3.7,10.3,3.0,2.56,0.0
2018,5,19,19,15,1.0,1.5,3.6,10.05,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,8.05,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,8.1,1.0,0.85,0.0
2018,5,20,5,15,0.0,4.5,2.9,8.35,4.5,3.69,0.0
2018,5,20,5,30,0.0,8.0,3.0,8.6,8.0,6.56,0.0
2018,5,20,5,45,7.0,14.5,3.05,8.85,16.0,17.64,9.79
2018,5,20,6,0,14.0,21.0,3.1,9.1,24.0,29.09,20.28
2018,5,20,6,15,7.0,21.5,3.1,9.5,23.0,24.09,15.75
2018,5,20,6,30,0.0,22.0,3.1,9.9,22.0,18.12,10.21
2018,5,20,6,45,0.0,26.0,3.1,10.35,26.0,21.44,13.05
2018,5,20,7,0,0.0,30.0,3.1,10.8,30.0,24.76,15.85
2018,5,20,7,15,0.0,51.5,3.05,11.35,51.5,42.63,31.1
2018,5,20,7,30,0.0,73.0,3.0,11.9,73.0,60.57,46.18
2018,5,20,7,45,3.0,121.0,3.0,12.5,122.5,106.95,85.02
2018,5,20,8,0,6.0,169.0,3.0,13.1,172.0,155.85,125.04
2018,5,20,8,15,8.0,185.0,3.0,13.55,190.0,171.99,137.59
2018,5,20,8,30,10.0,201.0,3.0,14.0,208.0,188.02,149.99
2018,5,20,8,45,12.0,216.5,3.0,14.4,225.0,203.43,161.79
2018,5,20,9,0,14.0,232.0,3.0,14.8,242.0,218.69,173.36
2018,5,20,9,15,15.5,240.5,3.05,15.05,252.5,226.61,179.14
2018,5,20,9,30,17.0,249.0,3.1,15.3,263.0,234.47,184.88
2018,5,20,9,45,19.5,270.0,3.15,15.55,286.5,254.77,200.4
2018,5,20,10,0,22.0,291.0,3.2,15.8,310.0,274.66,215.45
2018,5,20,10,15,26.0,320.0,3.3,16.05,343.0,318.24,248.76
2018,5,20,10,30,30.0,349.0,3.4,16.3,376.0,345.19,268.89
2018,5,20,10,45,37.0,356.0,3.5,16.6,390.0,353.0,274.49
2018,5,20,11,0,44.0,363.0,3.6,16.9,404.0,360.02,279.54
2018,5,20,11,15,55.0,392.0,3.7,17.15,444.0,389.04,301.32
2018,5,20,11,30,66.0,421.0,3.8,17.4,484.0,415.85,321.16
2018,5,20,11,45,91.0,436.0,3.9,17.65,523.0,438.99,338.51
2018,5,20,12,0,116.0,451.0,4.0,17.9,562.0,461.74,355.31
2018,5,20,12,15,140.0,450.5,4.1,17.9,584.0,463.4,356.63
2018,5,20,12,30,164.0,450.0,4.2,17.9,606.0,462.67,356.01
2018,5,20,12,45,235.0,447.5,4.35,17.95,668.5,479.82,368.94
2018,5,20,13,0,306.0,445.0,4.5,18.0,731.0,493.08,377.99
2018,5,20,13,15,241.0,437.0,4.6,17.8,659.5,431.3,330.74
2018,5,20,13,30,176.0,429.0,4.7,17.6,588.0,386.46,296.57
2018,5,20,13,45,219.0,417.5,4.8,17.4,610.0,377.36,288.13
2018,5,20,14,0,262.0,406.0,4.9,17.2,632.0,351.82,266.16
2018,5,20,14,15,210.0,399.0,4.9,16.8,576.0,324.2,245.39
2018,5,20,14,30,158.0,392.0,4.9,16.4,520.0,290.39,220.78
2018,5,20,14,45,178.0,372.5,4.95,16.0,510.0,265.99,201.43
2018,5,20,15,0,198.0,353.0,5.0,15.6,500.0,239.84,182.46
2018,5,20,15,15,142.5,320.0,5.0,15.6,422.5,203.63,168.15
2018,5,20,15,30,87.0,287.0,5.0,15.6,345.0,197.41,163.43
2018,5,20,15,45,50.5,219.5,4.9,14.65,252.5,158.75,131.67
2018,5,20,16,0,14.0,152.0,4.8,13.7,160.0,121.55,100.58
2018,5,20,16,15,89.0,174.5,4.7,13.3,219.5,123.98,103.22
2018,5,20,16,30,164.0,197.0,4.6,12.9,279.0,137.68,115.67
2018,5,20,16,45,105.5,148.5,4.5,12.5,199.0,108.05,90.3
2018,5,20,17,0,47.0,100.0,4.4,12.1,119.0,79.38,65.4
2018,5,20,17,15,56.5,104.0,4.3,11.75,124.0,81.4,67.53
2018,5,20,17,30,66.0,108.0,4.2,11.4,129.0,82.74,68.96
2018,5,20,17,45,58.0,87.5,4.1,11.05,103.5,67.99,55.82
2018,5,20,18,0,50.0,67.0,4.0,10.7,78.0,52.96,42.17
2018,5,20,18,15,25.0,44.5,3.9,10.45,50.0,36.14,26.71
2018,5,20,18,30,0.0,22.0,3.8,10.2,22.0,18.14,10.2
2018,5,20,18,45,1.0,13.5,3.7,9.95,13.5,11.12,1.89
2018,5,20,19,0,2.0,5.0,3.6,9.7,5.0,4.27,0.0
2018,5,20,19,15,1.0,2.5,3.6,9.6,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,8.95,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,9.0,1.0,0.85,0.0
2018,5,21,5,15,24.5,10.0,2.25,9.1,12.5,36.21,7.46
2018,5,21,5,30,49.0,19.0,2.2,9.2,24.0,72.31,55.45
2018,5,21,5,45,35.0,17.0,2.15,9.35,21.5,54.77,42.61
2018,5,21,6,0,21.0,15.0,2.1,9.5,19.0,32.96,23.92
2018,5,21,6,15,10.5,16.5,2.0,9.7,18.5,22.82,14.8
2018,5,21,6,30,0.0,18.0,1.9,9.9,18.0,14.82,7.33
2018,5,21,6,45,0.0,30.5,1.8,10.1,30.5,25.16,16.34
2018,5,21,7,0,0.0,43.0,1.7,10.3,43.0,35.54,25.26
2018,5,21,7,15,0.0,53.0,1.6,10.65,53.0,43.87,32.29
2018,5,21,7,30,0.0,63.0,1.5,11.0,63.0,52.23,39.24
2018,5,21,7,45,0.0,72.0,1.35,11.35,72.0,59.76,45.41
2018,5,21,8,0,0.0,81.0,1.2,11.7,81.0,67.31,51.53
2018,5,21,8,15,0.0,94.0,1.1,12.35,94.0,78.29,60.37
2018,5,21,8,30,0.0,107.0,1.0,13.0,107.0,89.78,69.52
2018,5,21,8,45,0.0,115.0,0.9,13.65,115.0,96.81,74.88
2018,5,21,9,0,0.0,123.0,0.8,14.3,123.0,103.8,80.16
2018,5,21,9,15,1.0,130.5,0.75,15.05,131.5,111.34,85.86
2018,5,21,9,30,2.0,138.0,0.7,15.8,140.0,118.82,91.44
2018,5,21,9,45,4.0,149.0,0.7,16.55,152.5,130.27,100.2
2018,5,21,10,0,6.0,160.0,0.7,17.3,165.0,141.59,108.73
2018,5,21,10,15,8.0,175.0,0.8,17.95,182.0,156.21,119.87
2018,5,21,10,30,10.0,190.0,0.9,18.6,199.0,170.58,130.69
2018,5,21,10,45,10.5,200.0,1.0,19.25,209.5,179.0,136.76
2018,5,21,11,0,11.0,210.0,1.1,19.9,220.0,187.22,142.67
2018,5,21,11,15,12.5,229.5,1.25,20.4,241.0,204.16,155.38
2018,5,21,11,30,14.0,249.0,1.4,20.9,262.0,220.65,167.64
2018,5,21,11,45,15.5,264.5,1.6,21.4,279.0,233.29,176.94
2018,5,21,12,0,17.0,280.0,1.8,21.9,296.0,245.44,185.84
2018,5,21,12,15,19.0,301.0,2.0,22.1,319.0,261.89,198.17
2018,5,21,12,30,21.0,322.0,2.2,22.3,342.0,277.57,209.86
2018,5,21,12,45,20.5,322.0,2.4,22.55,341.5,274.47,207.4
2018,5,21,13,0,20.0,322.0,2.6,22.8,341.0,271.33,204.97
2018,5,21,13,15,22.0,326.0,2.8,22.8,346.5,272.36,205.89
2018,5,21,13,30,24.0,330.0,3.0,22.8,352.0,264.11,199.75
2018,5,21,13,45,67.5,307.5,3.2,22.8,366.5,259.27,195.46
2018,5,21,14,0,111.0,285.0,3.4,22.8,381.0,241.95,180.86
2018,5,21,14,15,211.0,250.5,3.55,22.6,424.5,222.96,162.39
2018,5,21,14,30,311.0,216.0,3.7,22.4,468.0,194.32,135.29
2018,5,21,14,45,364.0,199.5,3.8,22.2,481.0,169.56,113.78
2018,5,21,15,0,417.0,183.0,3.9,22.0,494.0,139.5,91.84
2018,5,21,15,15,410.5,180.0,3.9,22.0,471.0,109.93,86.81
2018,5,21,15,30,404.0,177.0,3.9,22.0,448.0,106.54,84.24
2018,5,21,15,45,424.0,169.0,4.1,21.25,435.5,104.72,83.24
2018,5,21,16,0,444.0,161.0,4.3,20.5,423.0,102.59,81.97
2018,5,21,16,15,473.5,150.0,4.3,19.9,407.5,98.45,78.93
2018,5,21,16,30,503.0,139.0,4.3,19.3,392.0,93.86,75.49
2018,5,21,16,45,441.5,134.5,4.35,18.7,339.0,91.75,74.15
2018,5,21,17,0,380.0,130.0,4.4,18.1,286.0,89.64,72.78
2018,5,21,17,15,415.5,111.0,4.35,17.3,260.0,78.82,63.81
2018,5,21,17,30,451.0,92.0,4.3,16.5,234.0,67.28,54.01
2018,5,21,17,45,380.5,81.5,4.25,15.7,186.0,60.17,47.9
2018,5,21,18,0,310.0,71.0,4.2,14.9,138.0,52.93,41.44
2018,5,21,18,15,233.5,56.0,4.05,14.15,99.0,42.2,31.64
2018,5,21,18,30,157.0,41.0,3.9,13.4,60.0,31.82,21.86
2018,5,21,18,45,96.0,26.0,3.75,12.6,36.0,20.38,8.63
2018,5,21,19,0,35.0,11.0,3.6,11.8,12.0,9.39,0.0
2018,5,21,19,15,17.5,5.5,3.5,11.45,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,9.2,2.0,1.71,0.0
2018,5,22,5,15,0.0,7.5,2.5,9.4,7.5,6.16,0.0
2018,5,22,5,30,0.0,13.0,2.5,9.6,13.0,10.69,3.19
2018,5,22,5,45,6.5,21.0,2.55,9.85,22.5,22.77,14.15
2018,5,22,6,0,13.0,29.0,2.6,10.1,32.0,35.09,25.36
2018,5,22,6,15,6.5,40.0,2.55,10.45,41.5,38.54,28.22
2018,5,22,6,30,0.0,51.0,2.5,10.8,51.0,42.19,31.08
2018,5,22,6,45,0.0,73.5,2.4,11.15,73.5,61.77,47.85
2018,5,22,7,0,0.0,96.0,2.3,11.5,96.0,83.08,65.82
2018,5,22,7,15,0.0,106.5,2.2,12.1,106.5,92.1,73.02
2018,5,22,7,30,0.0,117.0,2.1,12.7,117.0,101.14,80.14
2018,5,22,7,45,0.0,125.5,2.0,13.25,125.5,108.27,85.58
2018,5,22,8,0,0.0,134.0,1.9,13.8,134.0,115.45,91.0
2018,5,22,8,15,0.0,130.0,1.9,14.45,130.0,110.97,86.78
2018,5,22,8,30,0.0,126.0,1.9,15.1,126.0,106.88,82.96
2018,5,22,8,45,1.5,140.0,1.85,15.7,141.0,120.79,93.92
2018,5,22,9,0,3.0,154.0,1.8,16.3,156.0,134.64,104.66
2018,5,22,9,15,8.0,194.0,1.9,16.9,200.0,175.62,137.06
2018,5,22,9,30,13.0,234.0,2.0,17.5,244.0,216.49,168.71
2018,5,22,9,45,13.5,242.5,2.1,18.1,253.5,223.49,173.41
2018,5,22,10,0,14.0,251.0,2.2,18.7,263.0,230.39,178.12
2018,5,22,10,15,15.5,267.0,2.3,19.1,280.5,244.82,188.8
2018,5,22,10,30,17.0,283.0,2.4,19.5,298.0,258.9,199.13
2018,5,22,10,45,17.0,289.0,2.55,19.95,304.5,262.46,201.32
2018,5,22,11,0,17.0,295.0,2.7,20.4,311.0,265.86,203.46
2018,5,22,11,15,18.0,304.5,2.85,20.6,321.5,272.94,208.63
2018,5,22,11,30,19.0,314.0,3.0,20.8,332.0,279.69,213.54
2018,5,22,11,45,24.5,348.5,3.1,21.05,372.0,315.01,240.02
2018,5,22,12,0,30.0,383.0,3.2,21.3,412.0,342.15,260.04
2018,5,22,12,15,126.0,357.5,3.35,21.35,478.0,381.44,291.18
2018,5,22,12,30,222.0,332.0,3.5,21.4,544.0,406.85,310.98
2018,5,22,12,45,345.5,290.0,3.6,21.45,615.5,426.56,325.78
2018,5,22,13,0,469.0,248.0,3.7,21.5,687.0,431.65,328.26
2018,5,22,13,15,413.5,273.5,3.8,21.4,655.5,396.29,299.5
2018,5,22,13,30,358.0,299.0,3.9,21.3,624.0,360.94,271.06
2018,5,22,13,45,426.0,274.5,3.95,21.15,650.5,343.2,254.14
2018,5,22,14,0,494.0,250.0,4.0,21.0,677.0,318.75,230.72
2018,5,22,14,15,420.5,281.5,4.05,20.8,635.5,285.77,204.61
2018,5,22,14,30,347.0,313.0,4.1,20.6,594.0,271.02,194.27
2018,5,22,14,45,374.5,273.0,4.1,20.35,563.5,214.42,149.24
2018,5,22,15,0,402.0,233.0,4.1,20.1,533.0,167.29,114.85
2018,5,22,15,15,530.5,184.0,4.1,20.1,556.0,111.99,80.67
2018,5,22,15,30,659.0,135.0,4.1,20.1,579.0,82.45,64.59
2018,5,22,15,45,531.5,142.5,4.05,19.45,484.0,87.29,69.09
2018,5,22,16,0,404.0,150.0,4.0,18.8,389.0,95.32,76.33
2018,5,22,16,15,379.5,143.5,3.95,18.35,352.5,92.92,74.68
2018,5,22,16,30,355.0,137.0,3.9,17.9,316.0,90.36,72.89
2018,5,22,16,45,389.5,126.0,3.9,17.45,303.0,85.55,69.14
2018,5,22,17,0,424.0,115.0,3.9,17.0,290.0,80.28,64.93
2018,5,22,17,15,368.0,110.0,3.8,16.35,247.0,77.6,62.96
2018,5,22,17,30,312.0,105.0,3.7,15.7,204.0,74.89,60.89
2018,5,22,17,45,241.0,92.0,3.6,15.1,160.0,68.41,55.31
2018,5,22,18,0,170.0,79.0,3.5,14.5,116.0,58.94,46.85
2018,5,22,18,15,126.0,60.5,3.35,13.85,84.0,45.77,34.86
2018,5,22,18,30,82.0,42.0,3.2,13.2,52.0,32.95,22.91
2018,5,22,18,45,44.0,26.0,3.05,12.6,31.0,20.69,9.34
2018,5,22,19,0,6.0,10.0,2.9,12.0,10.0,8.54,0.0
2018,5,22,19,15,3.0,5.0,2.85,11.65,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,9.25,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,9.3,3.0,2.56,0.0
2018,5,23,5,15,0.0,13.5,1.75,9.55,13.5,11.13,0.0
2018,5,23,5,30,0.0,24.0,1.8,9.8,24.0,19.82,10.78
2018,5,23,5,45,46.5,40.5,1.8,10.0,50.0,89.63,72.56
2018,5,23,6,0,93.0,57.0,1.8,10.2,76.0,148.2,125.0
2018,5,23,6,15,48.5,67.5,1.75,10.6,77.5,108.91,90.39
2018,5,23,6,30,4.0,78.0,1.7,11.0,79.0,71.99,56.88
2018,5,23,6,45,2.5,91.0,1.7,11.4,91.5,82.19,65.39
2018,5,23,7,0,1.0,104.0,1.7,11.8,104.0,92.27,73.55
2018,5,23,7,15,2.0,122.0,1.7,12.45,122.5,109.82,87.88
2018,5,23,7,30,3.0,140.0,1.7,13.1,141.0,127.25,101.84
2018,5,23,7,45,7.0,160.0,1.7,13.75,163.5,149.58,119.74
2018,5,23,8,0,11.0,180.0,1.7,14.4,186.0,171.82,137.23
2018,5,23,8,15,9.5,186.5,1.8,15.0,192.0,174.84,138.81
2018,5,23,8,30,8.0,193.0,1.9,15.6,198.0,178.04,140.59
2018,5,23,8,45,8.0,193.5,2.0,16.2,199.0,177.15,139.21
2018,5,23,9,0,8.0,194.0,2.1,16.8,200.0,176.52,138.08
2018,5,23,9,15,6.5,179.0,2.2,17.35,184.0,160.37,124.64
2018,5,23,9,30,5.0,164.0,2.3,17.9,168.0,144.85,111.79
2018,5,23,9,45,6.0,169.5,2.4,18.4,174.5,150.33,115.81
2018,5,23,10,0,7.0,175.0,2.5,18.9,181.0,155.73,119.72
2018,5,23,10,15,8.5,183.5,2.6,19.35,191.0,164.12,126.01
2018,5,23,10,30,10.0,192.0,2.7,19.8,201.0,172.34,132.12
2018,5,23,10,45,10.5,195.5,2.85,20.2,205.0,175.12,133.98
2018,5,23,11,0,11.0,199.0,3.0,20.6,209.0,177.8,135.77
2018,5,23,11,15,11.5,203.0,3.05,20.85,213.5,180.77,137.86
2018,5,23,11,30,12.0,207.0,3.1,21.1,218.0,183.6,139.85
2018,5,23,11,45,13.5,228.0,3.2,21.35,240.5,201.27,153.33
2018,5,23,12,0,15.0,249.0,3.3,21.6,263.0,218.42,166.31
2018,5,23,12,15,18.5,282.0,3.3,21.75,299.5,246.13,187.34
2018,5,23,12,30,22.0,315.0,3.3,21.9,336.0,271.23,206.2
2018,5,23,12,45,20.0,301.0,3.35,22.05,320.0,257.68,195.72
2018,5,23,13,0,18.0,287.0,3.4,22.2,304.0,243.11,184.55
2018,5,23,13,15,16.5,272.5,3.4,22.2,288.0,228.8,173.67
2018,5,23,13,30,15.0,258.0,3.4,22.2,272.0,214.84,163.05
2018,5,23,13,45,244.0,226.0,3.4,22.2,437.5,245.18,182.33
2018,5,23,14,0,473.0,194.0,3.4,22.2,603.0,271.89,194.75
2018,5,23,14,15,693.0,145.0,3.4,22.1,720.0,271.61,183.44
2018,5,23,14,30,913.0,96.0,3.4,22.0,837.0,250.95,154.76
2018,5,23,14,45,866.0,111.0,3.4,21.85,787.5,200.44,116.58
2018,5,23,15,0,819.0,126.0,3.4,21.7,738.0,144.84,81.65
2018,5,23,15,15,721.5,144.5,3.4,21.7,661.0,95.86,64.78
2018,5,23,15,30,624.0,163.0,3.4,21.7,584.0,98.38,77.5
2018,5,23,15,45,733.0,123.0,3.35,21.25,583.5,79.04,61.6
2018,5,23,16,0,842.0,83.0,3.3,20.8,583.0,73.54,57.26
2018,5,23,16,15,788.5,88.5,3.3,20.35,524.5,68.08,52.92
2018,5,23,16,30,735.0,94.0,3.3,19.9,466.0,72.63,57.13
2018,5,23,16,45,740.5,82.0,3.35,19.5,422.5,65.29,51.11
2018,5,23,17,0,746.0,70.0,3.4,19.1,379.0,57.43,44.58
2018,5,23,17,15,707.5,66.0,3.4,18.45,327.0,54.87,42.62
2018,5,23,17,30,669.0,62.0,3.4,17.8,275.0,52.28,40.57
2018,5,23,17,45,613.0,56.5,3.4,17.2,224.5,44.33,33.66
2018,5,23,18,0,557.0,51.0,3.4,16.6,174.0,40.6,30.32
2018,5,23,18,15,469.5,44.0,3.25,15.8,129.0,35.46,25.57
2018,5,23,18,30,382.0,37.0,3.1,15.0,84.0,30.37,20.56
2018,5,23,18,45,245.5,25.5,3.0,14.25,50.5,21.1,9.97
2018,5,23,19,0,109.0,14.0,2.9,13.5,17.0,11.95,0.0
2018,5,23,19,15,54.5,7.0,2.85,13.05,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
