Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,24,4,45,29.0,5.0,1.3,8.65,5.5,0.0,0.0
2018,5,24,5,0,58.0,10.0,1.4,8.8,11.0,46.16,0.0
2018,5,24,5,15,159.5,22.5,1.5,9.15,37.0,170.29,82.75
2018,5,24,5,30,261.0,35.0,1.6,9.5,63.0,278.79,226.92
2018,5,24,5,45,189.5,30.5,1.65,9.9,56.5,215.32,181.3
2018,5,24,6,0,118.0,26.0,1.7,10.3,50.0,149.66,126.93
2018,5,24,6,15,59.0,31.5,1.7,10.85,43.5,94.71,78.72
2018,5,24,6,30,0.0,37.0,1.7,11.4,37.0,30.54,20.9
2018,5,24,6,45,0.0,49.0,1.7,11.9,49.0,40.52,29.46
2018,5,24,7,0,0.0,61.0,1.7,12.4,61.0,50.53,37.86
2018,5,24,7,15,0.0,74.5,1.75,13.05,74.5,61.81,47.18
2018,5,24,7,30,0.0,88.0,1.8,13.7,88.0,73.38,56.6
2018,5,24,7,45,0.5,100.0,1.85,14.35,100.5,84.58,65.59
2018,5,24,8,0,1.0,112.0,1.9,15.0,113.0,95.76,74.44
2018,5,24,8,15,0.5,119.5,1.95,15.6,120.0,101.77,78.91
2018,5,24,8,30,0.0,127.0,2.0,16.2,127.0,107.77,83.34
2018,5,24,8,45,0.5,131.5,2.1,16.75,132.0,112.07,86.44
2018,5,24,9,0,1.0,136.0,2.2,17.3,137.0,116.38,89.54
2018,5,24,9,15,1.5,138.5,2.25,17.85,140.0,118.92,91.21
2018,5,24,9,30,2.0,141.0,2.3,18.4,143.0,121.46,92.88
2018,5,24,9,45,3.5,146.5,2.35,18.9,149.5,127.59,97.48
2018,5,24,10,0,5.0,152.0,2.4,19.4,156.0,133.64,101.99
2018,5,24,10,15,6.0,159.0,2.5,19.8,164.0,140.39,107.06
2018,5,24,10,30,7.0,166.0,2.6,20.2,172.0,147.02,112.0
2018,5,24,10,45,8.0,179.0,2.65,20.6,186.0,158.66,120.85
2018,5,24,11,0,9.0,192.0,2.7,21.0,200.0,170.08,129.45
2018,5,24,11,15,7.0,172.0,2.7,21.15,178.5,150.69,114.11
2018,5,24,11,30,5.0,152.0,2.7,21.3,157.0,131.65,99.08
2018,5,24,11,45,4.5,148.5,2.75,21.5,153.0,127.89,96.04
2018,5,24,12,0,4.0,145.0,2.8,21.7,149.0,124.17,93.02
2018,5,24,12,15,9.0,181.0,2.85,21.6,189.5,156.86,118.66
2018,5,24,12,30,14.0,217.0,2.9,21.5,230.0,188.51,143.24
2018,5,24,12,45,32.0,319.0,2.95,21.4,349.0,275.58,209.92
2018,5,24,13,0,50.0,421.0,3.0,21.3,468.0,355.23,269.44
2018,5,24,13,15,64.0,422.5,3.1,20.95,481.5,354.51,268.9
2018,5,24,13,30,78.0,424.0,3.2,20.6,495.0,352.03,267.11
2018,5,24,13,45,87.5,421.0,3.35,20.3,498.5,343.1,260.32
2018,5,24,14,0,97.0,418.0,3.5,20.0,502.0,332.9,252.38
2018,5,24,14,15,79.5,390.5,3.6,19.7,457.5,299.86,227.82
2018,5,24,14,30,62.0,363.0,3.7,19.4,413.0,269.56,205.55
2018,5,24,14,45,67.5,325.5,3.75,19.1,378.0,239.6,182.69
2018,5,24,15,0,73.0,288.0,3.8,18.8,343.0,209.86,160.39
2018,5,24,15,15,135.5,254.5,3.8,18.8,349.0,172.01,131.98
2018,5,24,15,30,198.0,221.0,3.8,18.8,355.0,139.06,112.56
2018,5,24,15,45,177.5,237.0,3.85,18.1,350.5,161.0,131.67
2018,5,24,16,0,157.0,253.0,3.9,17.4,346.0,168.86,139.03
2018,5,24,16,15,164.0,233.0,3.8,17.0,323.0,157.99,130.49
2018,5,24,16,30,171.0,213.0,3.7,16.6,300.0,146.64,121.49
2018,5,24,16,45,170.0,189.5,3.6,16.15,268.0,132.81,110.28
2018,5,24,17,0,169.0,166.0,3.5,15.7,236.0,118.46,98.46
2018,5,24,17,15,193.5,141.5,3.4,15.25,211.5,103.29,85.73
2018,5,24,17,30,218.0,117.0,3.3,14.8,187.0,84.56,69.61
2018,5,24,17,45,208.0,98.0,3.25,14.3,155.0,72.09,58.75
2018,5,24,18,0,198.0,79.0,3.2,13.8,123.0,59.16,47.21
2018,5,24,18,15,160.0,61.5,3.1,13.4,91.0,46.67,35.77
2018,5,24,18,30,122.0,44.0,3.0,13.0,59.0,33.88,23.84
2018,5,24,18,45,68.5,28.0,2.9,12.6,35.5,21.84,10.99
2018,5,24,19,0,15.0,12.0,2.8,12.2,12.0,10.24,0.0
2018,5,24,19,15,7.5,6.0,2.7,12.0,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,9.3,1.0,0.85,0.0
2018,5,25,5,15,19.5,5.0,1.25,9.65,7.0,22.87,7.25
2018,5,25,5,30,39.0,9.0,1.4,10.0,13.0,54.71,41.13
2018,5,25,5,45,19.5,9.5,1.55,10.3,11.5,30.13,20.98
2018,5,25,6,0,0.0,10.0,1.7,10.6,10.0,8.21,1.49
2018,5,25,6,15,0.0,18.0,1.7,11.0,18.0,14.81,7.27
2018,5,25,6,30,0.0,26.0,1.7,11.4,26.0,21.43,13.02
2018,5,25,6,45,8.5,56.5,1.7,11.85,60.0,54.49,41.91
2018,5,25,7,0,17.0,87.0,1.7,12.3,94.0,97.98,79.08
2018,5,25,7,15,8.5,88.5,1.7,12.75,92.0,82.51,65.12
2018,5,25,7,30,0.0,90.0,1.7,13.2,90.0,75.23,58.23
2018,5,25,7,45,3.5,109.0,1.7,13.7,111.0,95.93,75.35
2018,5,25,8,0,7.0,128.0,1.7,14.2,132.0,116.71,92.24
2018,5,25,8,15,46.5,199.0,1.75,14.6,229.5,241.15,194.07
2018,5,25,8,30,86.0,270.0,1.8,15.0,327.0,357.18,284.76
2018,5,25,8,45,110.0,283.5,1.9,15.4,361.5,413.38,326.78
2018,5,25,9,0,134.0,297.0,2.0,15.8,396.0,447.14,351.63
2018,5,25,9,15,75.0,247.0,2.1,16.15,303.0,309.08,243.84
2018,5,25,9,30,16.0,197.0,2.2,16.5,210.0,185.53,144.87
2018,5,25,9,45,10.0,173.5,2.3,16.8,181.5,157.82,122.57
2018,5,25,10,0,4.0,150.0,2.4,17.1,153.0,130.93,100.64
2018,5,25,10,15,7.5,181.5,2.5,17.25,188.0,161.43,124.88
2018,5,25,10,30,11.0,213.0,2.6,17.4,223.0,191.6,148.5
2018,5,25,10,45,9.5,196.5,2.75,17.6,205.0,175.11,135.21
2018,5,25,11,0,8.0,180.0,2.9,17.8,187.0,158.95,122.28
2018,5,25,11,15,10.5,209.0,3.05,17.8,218.5,185.08,142.86
2018,5,25,11,30,13.0,238.0,3.2,17.8,250.0,210.63,162.8
2018,5,25,11,45,12.0,223.5,3.3,17.85,235.0,196.41,151.53
2018,5,25,12,0,11.0,209.0,3.4,17.9,220.0,182.43,140.53
2018,5,25,12,15,12.5,227.0,3.5,17.8,239.0,197.11,152.12
2018,5,25,12,30,14.0,245.0,3.6,17.7,258.0,211.3,163.25
2018,5,25,12,45,11.0,210.5,3.7,17.6,221.0,180.16,138.87
2018,5,25,13,0,8.0,176.0,3.8,17.5,184.0,149.62,114.86
2018,5,25,13,15,7.0,168.5,3.8,17.3,175.0,142.29,109.19
2018,5,25,13,30,6.0,161.0,3.8,17.1,166.0,135.13,103.63
2018,5,25,13,45,15.0,227.5,3.8,16.9,240.5,189.65,146.91
2018,5,25,14,0,24.0,294.0,3.8,16.7,315.0,229.85,178.34
2018,5,25,14,15,29.0,301.0,3.75,16.5,325.5,231.04,179.17
2018,5,25,14,30,34.0,308.0,3.7,16.3,336.0,231.0,179.14
2018,5,25,14,45,36.0,293.0,3.7,16.1,321.5,216.05,167.64
2018,5,25,15,0,38.0,278.0,3.7,15.9,307.0,201.15,156.49
2018,5,25,15,15,181.5,252.5,3.7,15.9,377.0,172.95,133.47
2018,5,25,15,30,325.0,227.0,3.7,15.9,447.0,144.79,118.64
2018,5,25,15,45,557.5,164.0,3.55,15.65,510.0,100.97,81.78
2018,5,25,16,0,790.0,101.0,3.4,15.4,573.0,75.08,59.83
2018,5,25,16,15,769.5,97.0,3.35,15.2,524.0,73.59,58.82
2018,5,25,16,30,749.0,93.0,3.3,15.0,475.0,71.99,57.69
2018,5,25,16,45,720.5,88.5,3.2,14.8,424.0,63.86,50.83
2018,5,25,17,0,692.0,84.0,3.1,14.6,373.0,61.79,49.25
2018,5,25,17,15,632.0,81.0,3.0,14.35,317.5,60.39,48.23
2018,5,25,17,30,572.0,78.0,2.9,14.1,262.0,59.13,47.28
2018,5,25,17,45,536.5,68.0,2.8,13.85,216.5,52.62,41.55
2018,5,25,18,0,501.0,58.0,2.7,13.6,171.0,45.81,35.39
2018,5,25,18,15,415.5,49.5,2.4,13.15,127.0,39.72,29.7
2018,5,25,18,30,330.0,41.0,2.1,12.7,83.0,33.58,23.68
2018,5,25,18,45,212.5,28.5,1.85,12.25,51.0,22.17,11.59
2018,5,25,19,0,95.0,16.0,1.6,11.8,19.0,13.66,0.0
2018,5,25,19,15,47.5,8.0,1.55,11.5,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,9.45,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,9.5,1.0,0.85,0.0
2018,5,26,5,15,43.5,8.0,2.5,9.65,13.0,55.14,26.94
2018,5,26,5,30,87.0,15.0,2.6,9.8,25.0,105.6,84.65
2018,5,26,5,45,43.5,12.5,2.7,9.9,17.5,53.51,41.89
2018,5,26,6,0,0.0,10.0,2.8,10.0,10.0,8.21,1.49
2018,5,26,6,15,0.0,14.5,2.75,10.2,14.5,11.92,4.77
2018,5,26,6,30,0.0,19.0,2.7,10.4,19.0,15.64,8.02
2018,5,26,6,45,1.5,41.5,2.7,10.6,42.0,35.65,25.45
2018,5,26,7,0,3.0,64.0,2.7,10.8,65.0,55.83,42.8
2018,5,26,7,15,2.5,89.0,2.6,11.1,90.0,77.23,60.81
2018,5,26,7,30,2.0,114.0,2.5,11.4,115.0,100.02,79.71
2018,5,26,7,45,1.5,90.5,2.45,11.7,91.5,76.85,59.79
2018,5,26,8,0,1.0,67.0,2.4,12.0,68.0,56.63,42.48
2018,5,26,8,15,0.5,67.0,2.35,12.35,67.5,56.17,41.87
2018,5,26,8,30,0.0,67.0,2.3,12.7,67.0,55.7,41.26
2018,5,26,8,45,0.0,65.5,2.25,13.1,65.5,54.49,40.06
2018,5,26,9,0,0.0,64.0,2.2,13.5,64.0,53.27,38.89
2018,5,26,9,15,0.0,69.0,2.25,13.95,69.0,57.5,42.22
2018,5,26,9,30,0.0,74.0,2.3,14.4,74.0,61.73,45.53
2018,5,26,9,45,0.0,86.5,2.35,14.85,86.5,72.27,53.99
2018,5,26,10,0,0.0,99.0,2.4,15.3,99.0,83.02,62.55
2018,5,26,10,15,0.0,103.5,2.5,15.7,103.5,86.91,65.51
2018,5,26,10,30,0.0,108.0,2.6,16.1,108.0,90.77,68.45
2018,5,26,10,45,0.0,111.0,2.7,16.55,111.0,93.32,70.31
2018,5,26,11,0,0.0,114.0,2.8,17.0,114.0,95.83,72.15
2018,5,26,11,15,0.0,115.0,2.95,17.35,115.0,96.61,72.64
2018,5,26,11,30,0.0,116.0,3.1,17.7,116.0,97.37,73.11
2018,5,26,11,45,1.0,125.0,3.2,18.05,126.0,105.56,79.56
2018,5,26,12,0,2.0,134.0,3.3,18.4,136.0,113.58,85.85
2018,5,26,12,15,4.0,144.5,3.4,18.6,148.5,123.33,93.56
2018,5,26,12,30,6.0,155.0,3.5,18.8,161.0,132.79,101.0
2018,5,26,12,45,8.0,173.5,3.6,19.0,181.0,148.43,113.29
2018,5,26,13,0,10.0,192.0,3.7,19.2,201.0,163.59,125.13
2018,5,26,13,15,11.0,207.0,3.8,19.3,217.0,174.93,133.98
2018,5,26,13,30,12.0,222.0,3.9,19.4,233.0,185.84,142.48
2018,5,26,13,45,12.0,228.0,4.0,19.5,238.5,188.96,144.91
2018,5,26,14,0,12.0,234.0,4.1,19.6,244.0,191.87,147.21
2018,5,26,14,15,11.5,227.0,4.15,19.5,236.5,184.74,141.81
2018,5,26,14,30,11.0,220.0,4.2,19.4,229.0,177.7,136.52
2018,5,26,14,45,12.0,225.5,4.25,19.35,235.0,179.94,138.52
2018,5,26,15,0,13.0,231.0,4.3,19.3,241.0,181.63,140.22
2018,5,26,15,15,102.0,210.5,4.3,19.3,280.5,146.79,111.89
2018,5,26,15,30,191.0,190.0,4.3,19.3,320.0,121.55,97.72
2018,5,26,15,45,110.5,204.0,4.35,18.85,278.0,141.33,114.87
2018,5,26,16,0,30.0,218.0,4.4,18.4,236.0,156.86,128.5
2018,5,26,16,15,34.5,207.5,4.3,18.05,226.5,149.82,123.12
2018,5,26,16,30,39.0,197.0,4.2,17.7,217.0,142.52,117.51
2018,5,26,16,45,52.0,179.5,4.15,17.4,203.0,131.07,108.28
2018,5,26,17,0,65.0,162.0,4.1,17.1,189.0,119.32,98.69
2018,5,26,17,15,140.5,141.0,4.0,16.6,189.5,102.52,84.61
2018,5,26,17,30,216.0,120.0,3.9,16.1,190.0,86.45,70.92
2018,5,26,17,45,194.5,101.5,3.75,15.6,156.0,74.27,60.38
2018,5,26,18,0,173.0,83.0,3.6,15.1,122.0,61.69,49.21
2018,5,26,18,15,130.0,64.5,3.4,14.5,89.5,48.59,37.34
2018,5,26,18,30,87.0,46.0,3.2,13.9,57.0,35.88,25.57
2018,5,26,18,45,49.5,29.0,3.0,13.25,34.5,22.98,12.42
2018,5,26,19,0,12.0,12.0,2.8,12.6,12.0,10.24,0.0
2018,5,26,19,15,6.0,6.0,2.75,12.25,6.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,4,45,17.0,5.0,1.55,9.8,5.5,0.0,0.0
2018,5,27,5,0,34.0,10.0,1.5,9.9,11.0,30.61,0.0
2018,5,27,5,15,136.0,25.0,1.5,10.25,39.0,160.17,91.8
2018,5,27,5,30,238.0,40.0,1.5,10.6,67.0,269.97,219.67
2018,5,27,5,45,345.5,50.0,1.45,11.0,111.0,370.9,309.33
2018,5,27,6,0,453.0,60.0,1.4,11.4,155.0,486.66,404.54
2018,5,27,6,15,517.5,68.0,1.45,12.05,204.5,566.9,467.33
2018,5,27,6,30,582.0,76.0,1.5,12.7,254.0,649.43,528.81
2018,5,27,6,45,592.0,87.0,1.5,13.35,297.0,688.03,554.52
2018,5,27,7,0,602.0,98.0,1.5,14.0,340.0,724.94,578.2
2018,5,27,7,15,658.5,99.5,1.65,14.9,397.5,792.49,623.89
2018,5,27,7,30,715.0,101.0,1.8,15.8,455.0,859.62,667.61
2018,5,27,7,45,754.0,101.5,1.9,16.7,509.5,901.2,692.09
2018,5,27,8,0,793.0,102.0,2.0,17.6,564.0,947.71,719.73
2018,5,27,8,15,793.0,111.0,2.1,18.35,605.5,962.58,726.09
2018,5,27,8,30,793.0,120.0,2.2,19.1,647.0,974.05,730.58
2018,5,27,8,45,829.5,114.5,2.3,19.85,698.0,1002.54,746.44
2018,5,27,9,0,866.0,109.0,2.4,20.6,749.0,1015.21,751.67
2018,5,27,9,15,878.0,110.0,2.5,21.05,788.0,1019.86,752.79
2018,5,27,9,30,890.0,111.0,2.6,21.5,827.0,1021.06,751.85
2018,5,27,9,45,900.0,110.5,2.65,22.0,860.0,1015.14,745.8
2018,5,27,10,0,910.0,110.0,2.7,22.5,893.0,1005.73,737.7
2018,5,27,10,15,916.0,110.5,2.8,22.85,919.0,989.98,726.5
2018,5,27,10,30,922.0,111.0,2.9,23.2,945.0,970.81,713.17
2018,5,27,10,45,927.0,111.0,3.0,23.55,964.5,946.9,696.77
2018,5,27,11,0,932.0,111.0,3.1,23.9,984.0,919.77,678.26
2018,5,27,11,15,934.0,111.5,3.2,24.15,996.0,887.47,656.5
2018,5,27,11,30,936.0,112.0,3.3,24.4,1008.0,852.37,632.78
2018,5,27,11,45,937.5,111.5,3.4,24.65,1012.5,813.46,606.32
2018,5,27,12,0,939.0,111.0,3.5,24.9,1017.0,772.26,577.59
2018,5,27,12,15,938.5,110.5,3.6,25.0,1013.5,727.61,544.8
2018,5,27,12,30,938.0,110.0,3.7,25.1,1010.0,681.22,509.97
2018,5,27,12,45,936.0,109.0,3.8,25.25,999.0,632.04,472.1
2018,5,27,13,0,934.0,108.0,3.9,25.4,988.0,581.61,432.26
2018,5,27,13,15,930.5,107.0,4.0,25.35,969.5,529.37,390.26
2018,5,27,13,30,927.0,106.0,4.1,25.3,951.0,476.38,346.43
2018,5,27,13,45,922.0,105.0,4.15,25.3,926.0,422.26,300.47
2018,5,27,14,0,917.0,104.0,4.2,25.3,901.0,367.93,253.48
2018,5,27,14,15,910.5,102.5,4.2,25.2,870.0,312.86,205.79
2018,5,27,14,30,904.0,101.0,4.2,25.1,839.0,258.15,159.34
2018,5,27,14,45,894.5,99.5,4.2,25.0,801.5,203.55,116.27
2018,5,27,15,0,885.0,98.0,4.2,24.9,764.0,150.05,80.99
2018,5,27,15,15,872.5,96.0,4.2,24.9,721.5,97.41,59.56
2018,5,27,15,30,860.0,94.0,4.2,24.9,679.0,79.77,61.09
2018,5,27,15,45,845.0,91.0,4.1,24.55,632.5,78.19,60.06
2018,5,27,16,0,830.0,88.0,4.0,24.2,586.0,67.01,50.97
2018,5,27,16,15,809.5,85.0,3.9,23.95,536.5,65.83,50.22
2018,5,27,16,30,789.0,82.0,3.8,23.7,487.0,64.58,49.4
2018,5,27,16,45,762.0,79.0,3.65,23.4,436.0,63.17,48.46
2018,5,27,17,0,735.0,76.0,3.5,23.1,385.0,61.72,47.48
2018,5,27,17,15,696.5,71.5,3.2,22.4,333.0,58.95,45.4
2018,5,27,17,30,658.0,67.0,2.9,21.7,281.0,51.49,39.2
2018,5,27,17,45,601.5,61.0,2.55,21.05,230.5,47.54,35.91
2018,5,27,18,0,545.0,55.0,2.2,20.4,180.0,43.55,32.44
2018,5,27,18,15,459.5,48.0,1.95,19.4,135.0,38.56,27.93
2018,5,27,18,30,374.0,41.0,1.7,18.4,90.0,33.6,23.18
2018,5,27,18,45,247.0,29.0,1.5,17.4,56.0,24.02,13.21
2018,5,27,19,0,120.0,17.0,1.3,16.4,22.0,14.51,0.0
2018,5,27,19,15,60.0,8.5,1.25,16.0,11.0,7.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,0.35,14.2,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,0.3,14.4,14.0,70.61,0.0
2018,5,28,5,15,227.0,23.5,0.3,15.05,45.0,221.62,130.02
2018,5,28,5,30,361.0,35.0,0.3,15.7,76.0,354.23,278.9
2018,5,28,5,45,453.5,42.0,0.3,16.35,120.0,448.42,357.11
2018,5,28,6,0,546.0,49.0,0.3,17.0,164.0,548.33,433.87
2018,5,28,6,15,605.5,54.5,0.35,17.75,214.0,623.25,488.28
2018,5,28,6,30,665.0,60.0,0.4,18.5,264.0,694.72,537.38
2018,5,28,6,45,706.0,64.0,0.45,19.25,316.5,755.11,576.38
2018,5,28,7,0,747.0,68.0,0.5,20.0,369.0,815.17,613.58
2018,5,28,7,15,776.0,71.0,0.7,21.0,421.0,861.67,642.7
2018,5,28,7,30,805.0,74.0,0.9,22.0,473.0,906.53,670.22
2018,5,28,7,45,827.0,76.5,1.1,22.95,524.0,930.66,683.89
2018,5,28,8,0,849.0,79.0,1.3,23.9,575.0,963.35,703.06
2018,5,28,8,15,865.5,81.5,1.45,24.55,623.0,987.82,716.64
2018,5,28,8,30,882.0,84.0,1.6,25.2,671.0,1009.27,728.34
2018,5,28,8,45,895.5,85.0,1.75,25.9,715.0,1022.64,734.79
2018,5,28,9,0,909.0,86.0,1.9,26.6,759.0,1032.67,739.24
2018,5,28,9,15,916.0,89.0,2.05,27.05,797.0,1034.93,739.63
2018,5,28,9,30,923.0,92.0,2.2,27.5,835.0,1033.58,737.87
2018,5,28,9,45,927.5,95.0,2.3,27.95,867.5,1026.09,731.8
2018,5,28,10,0,932.0,98.0,2.4,28.4,900.0,1014.99,723.6
2018,5,28,10,15,938.0,98.5,2.55,28.7,926.5,999.18,713.45
2018,5,28,10,30,944.0,99.0,2.7,29.0,953.0,979.89,701.09
2018,5,28,10,45,948.0,99.5,2.8,29.25,972.5,955.37,685.09
2018,5,28,11,0,952.0,100.0,2.9,29.5,992.0,927.59,666.99
2018,5,28,11,15,954.0,100.0,3.0,29.7,1004.0,894.56,645.54
2018,5,28,11,30,956.0,100.0,3.1,29.9,1016.0,858.7,622.13
2018,5,28,11,45,957.0,100.0,3.2,30.05,1020.5,819.44,596.41
2018,5,28,12,0,958.0,100.0,3.3,30.2,1025.0,777.83,568.77
2018,5,28,12,15,956.0,101.0,3.4,30.25,1021.5,732.85,536.64
2018,5,28,12,30,954.0,102.0,3.5,30.3,1018.0,686.14,502.49
2018,5,28,12,45,950.5,102.5,3.6,30.35,1007.0,636.65,465.44
2018,5,28,13,0,947.0,103.0,3.7,30.4,996.0,585.97,426.47
2018,5,28,13,15,943.5,102.0,3.75,30.3,977.5,533.21,384.99
2018,5,28,13,30,940.0,101.0,3.8,30.2,959.0,479.67,341.7
2018,5,28,13,45,935.5,100.0,3.85,30.15,934.0,425.17,296.46
2018,5,28,14,0,931.0,99.0,3.9,30.1,909.0,370.39,250.08
2018,5,28,14,15,924.0,97.5,3.95,29.95,877.5,314.53,202.76
2018,5,28,14,30,917.0,96.0,4.0,29.8,846.0,259.09,156.61
2018,5,28,14,45,908.0,94.5,4.05,29.65,808.5,203.96,113.79
2018,5,28,15,0,899.0,93.0,4.1,29.5,771.0,149.86,78.49
2018,5,28,15,15,887.0,91.0,4.1,29.5,728.5,96.57,56.66
2018,5,28,15,30,875.0,89.0,4.1,29.5,686.0,77.05,57.7
2018,5,28,15,45,860.0,86.5,4.0,29.0,639.0,75.69,56.88
2018,5,28,16,0,845.0,84.0,3.9,28.5,592.0,74.18,55.95
2018,5,28,16,15,825.0,81.5,3.85,28.15,542.5,63.67,47.52
2018,5,28,16,30,805.0,79.0,3.8,27.8,493.0,62.66,46.94
2018,5,28,16,45,778.0,76.0,3.7,27.4,441.5,61.14,45.94
2018,5,28,17,0,751.0,73.0,3.6,27.0,390.0,59.59,44.89
2018,5,28,17,15,713.5,68.5,3.25,26.2,337.5,56.72,42.77
2018,5,28,17,30,676.0,64.0,2.9,25.4,285.0,53.78,40.53
2018,5,28,17,45,622.0,58.5,2.6,24.65,234.5,45.74,33.81
2018,5,28,18,0,568.0,53.0,2.3,23.9,184.0,42.05,30.66
2018,5,28,18,15,484.5,46.0,2.05,22.8,138.5,36.96,26.15
2018,5,28,18,30,401.0,39.0,1.8,21.7,93.0,31.89,21.41
2018,5,28,18,45,270.0,28.0,1.55,20.65,58.0,23.11,12.47
2018,5,28,19,0,139.0,17.0,1.3,19.6,23.0,14.51,0.0
2018,5,28,19,15,69.5,8.5,1.25,19.2,11.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,4,45,44.0,6.0,0.95,15.95,7.0,0.0,0.0
2018,5,29,5,0,88.0,12.0,1.0,16.1,14.0,67.37,0.0
2018,5,29,5,15,216.5,24.0,1.15,16.75,45.0,215.46,130.02
2018,5,29,5,30,345.0,36.0,1.3,17.4,76.0,343.44,272.55
2018,5,29,5,45,434.5,44.0,1.5,18.05,119.5,436.2,352.19
2018,5,29,6,0,524.0,52.0,1.7,18.7,163.0,534.55,431.22
2018,5,29,6,15,582.5,58.0,1.7,19.4,212.5,608.76,487.11
2018,5,29,6,30,641.0,64.0,1.7,20.1,262.0,685.01,541.41
2018,5,29,6,45,681.5,68.5,1.7,20.75,313.5,738.64,576.89
2018,5,29,7,0,722.0,73.0,1.7,21.4,365.0,798.38,615.25
2018,5,29,7,15,751.0,77.0,1.65,22.2,416.5,845.72,642.69
2018,5,29,7,30,780.0,81.0,1.6,23.0,468.0,891.45,668.15
2018,5,29,7,45,801.0,84.0,1.5,23.85,518.0,926.0,684.63
2018,5,29,8,0,822.0,87.0,1.4,24.7,568.0,958.09,699.06
2018,5,29,8,15,838.0,89.5,1.35,25.3,614.5,969.99,701.72
2018,5,29,8,30,854.0,92.0,1.3,25.9,661.0,990.61,710.14
2018,5,29,8,45,866.5,94.5,1.25,26.55,704.5,1004.52,714.08
2018,5,29,9,0,879.0,97.0,1.2,27.2,748.0,1015.12,716.09
2018,5,29,9,15,891.5,97.0,1.2,27.7,786.5,1019.46,715.7
2018,5,29,9,30,904.0,97.0,1.2,28.2,825.0,1020.35,713.44
2018,5,29,9,45,915.0,96.5,1.2,28.65,859.0,1015.67,708.15
2018,5,29,10,0,926.0,96.0,1.2,29.1,893.0,1007.43,700.93
2018,5,29,10,15,931.5,96.5,1.3,29.4,919.0,991.37,691.23
2018,5,29,10,30,937.0,97.0,1.4,29.7,945.0,971.89,679.47
2018,5,29,10,45,940.5,97.5,1.5,30.0,964.5,947.21,664.47
2018,5,29,11,0,944.0,98.0,1.6,30.3,984.0,919.35,647.4
2018,5,29,11,15,946.0,98.5,1.75,30.5,996.0,887.14,628.26
2018,5,29,11,30,948.0,99.0,1.9,30.7,1008.0,852.11,606.98
2018,5,29,11,45,948.5,99.5,2.0,30.85,1012.5,813.29,582.61
2018,5,29,12,0,949.0,100.0,2.1,31.0,1017.0,772.16,556.32
2018,5,29,12,15,947.0,101.5,2.3,31.0,1014.0,728.02,526.49
2018,5,29,12,30,945.0,103.0,2.5,31.0,1011.0,682.16,494.39
2018,5,29,12,45,941.0,103.5,2.65,31.0,999.5,632.85,458.54
2018,5,29,13,0,937.0,104.0,2.8,31.0,988.0,582.42,420.69
2018,5,29,13,15,933.0,103.5,3.0,30.85,970.0,530.34,380.73
2018,5,29,13,30,929.0,103.0,3.2,30.7,952.0,477.53,338.79
2018,5,29,13,45,923.0,103.0,3.4,30.55,927.0,423.77,294.81
2018,5,29,14,0,917.0,103.0,3.6,30.4,902.0,369.87,249.67
2018,5,29,14,15,909.0,102.0,3.75,30.05,870.5,314.85,203.45
2018,5,29,14,30,901.0,101.0,3.9,29.7,839.0,260.35,158.3
2018,5,29,14,45,891.0,99.5,4.05,29.35,801.5,205.94,116.1
2018,5,29,15,0,881.0,98.0,4.2,29.0,764.0,152.67,81.15
2018,5,29,15,15,869.0,96.0,4.2,29.0,721.5,100.34,59.14
2018,5,29,15,30,857.0,94.0,4.2,29.0,679.0,79.67,59.95
2018,5,29,15,45,840.0,92.0,4.35,28.05,632.5,78.68,59.57
2018,5,29,16,0,823.0,90.0,4.5,27.1,586.0,68.12,51.25
2018,5,29,16,15,801.5,87.5,4.55,26.35,537.0,67.32,50.95
2018,5,29,16,30,780.0,85.0,4.6,25.6,488.0,66.49,50.6
2018,5,29,16,45,752.5,81.5,4.6,24.9,437.0,64.8,49.52
2018,5,29,17,0,725.0,78.0,4.6,24.2,386.0,63.05,48.38
2018,5,29,17,15,686.5,73.5,4.45,23.25,334.0,55.34,42.13
2018,5,29,17,30,648.0,69.0,4.3,22.3,282.0,52.8,40.23
2018,5,29,17,45,593.5,63.5,4.2,21.4,232.5,49.33,37.4
2018,5,29,18,0,539.0,58.0,4.1,20.5,183.0,45.84,34.41
2018,5,29,18,15,455.5,49.5,3.9,19.55,137.5,39.69,28.9
2018,5,29,18,30,372.0,41.0,3.7,18.6,92.0,33.46,23.08
2018,5,29,18,45,247.0,29.5,3.5,17.65,57.5,24.34,13.82
2018,5,29,19,0,122.0,18.0,3.3,16.7,23.0,15.36,0.0
2018,5,29,19,15,61.0,9.0,3.3,16.15,11.5,7.68,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,2.0,3.45,9.7,2.0,0.0,0.0
2018,5,30,5,0,3.0,4.0,3.6,9.8,4.0,5.36,0.0
2018,5,30,5,15,6.0,9.5,3.7,10.1,10.0,12.17,2.45
2018,5,30,5,30,9.0,15.0,3.8,10.4,16.0,19.27,10.79
2018,5,30,5,45,4.5,20.0,3.9,10.7,20.5,19.95,11.65
2018,5,30,6,0,0.0,25.0,4.0,11.0,25.0,20.6,12.21
2018,5,30,6,15,0.0,24.5,4.0,11.4,24.5,20.18,11.9
2018,5,30,6,30,0.0,24.0,4.0,11.8,24.0,19.78,11.53
2018,5,30,6,45,0.0,24.0,3.95,12.25,24.0,19.79,11.48
2018,5,30,7,0,0.0,24.0,3.9,12.7,24.0,19.8,11.41
2018,5,30,7,15,1.0,46.0,3.9,13.2,46.5,39.01,27.79
2018,5,30,7,30,2.0,68.0,3.9,13.7,69.0,58.35,44.03
2018,5,30,7,45,2.5,103.5,3.85,14.2,105.0,89.75,70.07
2018,5,30,8,0,3.0,139.0,3.8,14.7,141.0,123.08,97.24
2018,5,30,8,15,3.0,130.0,3.8,15.3,132.0,113.92,89.15
2018,5,30,8,30,3.0,121.0,3.8,15.9,123.0,105.36,81.68
2018,5,30,8,45,5.0,145.0,3.8,16.5,148.5,128.85,100.47
2018,5,30,9,0,7.0,169.0,3.8,17.1,174.0,152.31,118.93
2018,5,30,9,15,11.0,207.5,3.85,17.55,216.0,191.02,149.45
2018,5,30,9,30,15.0,246.0,3.9,18.0,258.0,229.54,179.31
2018,5,30,9,45,19.5,276.5,3.9,18.45,293.0,260.7,203.04
2018,5,30,10,0,24.0,307.0,3.9,18.9,328.0,307.6,238.58
2018,5,30,10,15,21.5,300.5,3.95,19.25,319.5,280.76,217.16
2018,5,30,10,30,19.0,294.0,4.0,19.6,311.0,270.62,208.8
2018,5,30,10,45,18.5,296.0,4.1,19.9,313.0,270.06,207.95
2018,5,30,11,0,18.0,298.0,4.2,20.2,315.0,269.48,207.1
2018,5,30,11,15,34.0,294.0,4.25,20.35,326.5,285.13,219.39
2018,5,30,11,30,50.0,290.0,4.3,20.5,338.0,290.21,223.48
2018,5,30,11,45,50.0,296.5,4.4,20.65,344.5,290.76,223.6
2018,5,30,12,0,50.0,303.0,4.5,20.8,351.0,290.9,223.44
2018,5,30,12,15,103.0,325.5,4.6,20.75,424.5,341.61,262.93
2018,5,30,12,30,156.0,348.0,4.7,20.7,498.0,382.28,293.95
2018,5,30,12,45,177.5,346.5,4.85,20.65,515.5,380.26,292.11
2018,5,30,13,0,199.0,345.0,5.0,20.6,533.0,369.72,283.63
2018,5,30,13,15,111.0,333.5,5.05,20.35,438.0,309.5,237.2
2018,5,30,13,30,23.0,322.0,5.1,20.1,343.0,258.85,198.73
2018,5,30,13,45,69.5,302.5,5.2,19.9,363.5,257.95,197.59
2018,5,30,14,0,116.0,283.0,5.3,19.7,384.0,244.4,185.72
2018,5,30,14,15,101.0,315.0,5.3,19.35,400.5,249.87,189.99
2018,5,30,14,30,86.0,347.0,5.3,19.0,417.0,266.65,203.54
2018,5,30,14,45,84.5,329.0,5.3,18.7,395.5,245.81,187.64
2018,5,30,15,0,83.0,311.0,5.3,18.4,374.0,225.49,172.79
2018,5,30,15,15,96.5,304.5,5.3,18.4,373.5,212.45,164.35
2018,5,30,15,30,110.0,298.0,5.3,18.4,373.0,190.91,156.18
2018,5,30,15,45,213.5,270.0,5.2,17.65,403.5,178.97,147.07
2018,5,30,16,0,317.0,242.0,5.1,16.9,434.0,155.61,128.19
2018,5,30,16,15,291.5,225.5,5.0,16.4,390.5,147.39,121.88
2018,5,30,16,30,266.0,209.0,4.9,15.9,347.0,138.76,115.13
2018,5,30,16,45,261.0,187.0,4.85,15.45,310.5,126.81,105.44
2018,5,30,17,0,256.0,165.0,4.8,15.0,274.0,114.26,95.09
2018,5,30,17,15,287.0,139.5,4.75,14.4,246.5,99.36,82.56
2018,5,30,17,30,318.0,114.0,4.7,13.8,219.0,83.63,69.07
2018,5,30,17,45,295.5,96.5,4.65,13.2,181.0,69.67,56.87
2018,5,30,18,0,273.0,79.0,4.6,12.6,143.0,58.13,46.58
2018,5,30,18,15,222.0,63.0,4.5,12.1,107.0,48.16,37.41
2018,5,30,18,30,171.0,47.0,4.4,11.6,71.0,36.31,26.35
2018,5,30,18,45,104.0,31.0,4.35,11.05,44.0,24.22,14.35
2018,5,30,19,0,37.0,15.0,4.3,10.5,17.0,11.97,0.0
2018,5,30,19,15,18.5,7.5,4.25,10.2,8.5,6.4,0.0
2018,5,30,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,11.0,4.0,3.0,8.65,4.5,0.0,0.0
2018,5,31,5,0,22.0,8.0,3.0,8.7,9.0,21.11,0.0
2018,5,31,5,15,15.5,10.0,3.0,8.9,11.0,22.59,9.88
2018,5,31,5,30,9.0,12.0,3.0,9.1,13.0,16.73,8.75
2018,5,31,5,45,4.5,17.5,3.0,9.35,18.0,18.26,10.3
2018,5,31,6,0,0.0,23.0,3.0,9.6,23.0,18.94,10.87
2018,5,31,6,15,0.0,34.5,3.0,9.95,34.5,28.47,19.23
2018,5,31,6,30,0.0,46.0,3.0,10.3,46.0,38.02,27.52
2018,5,31,6,45,0.0,55.5,3.0,10.7,55.5,45.94,34.25
2018,5,31,7,0,0.0,65.0,3.0,11.1,65.0,53.86,40.88
2018,5,31,7,15,0.0,82.0,3.0,11.6,82.0,68.17,52.84
2018,5,31,7,30,0.0,99.0,3.0,12.1,99.0,83.59,65.55
2018,5,31,7,45,0.5,108.5,3.05,12.65,109.0,92.42,72.58
2018,5,31,8,0,1.0,118.0,3.1,13.2,119.0,101.26,79.54
2018,5,31,8,15,2.0,134.5,3.1,13.65,136.0,117.08,92.25
2018,5,31,8,30,3.0,151.0,3.1,14.1,153.0,132.84,104.76
2018,5,31,8,45,5.5,172.0,3.15,14.55,176.0,154.23,121.78
2018,5,31,9,0,8.0,193.0,3.2,15.0,199.0,175.49,138.48
2018,5,31,9,15,9.5,206.0,3.3,15.35,213.5,188.11,148.14
2018,5,31,9,30,11.0,219.0,3.4,15.7,228.0,200.59,157.64
2018,5,31,9,45,12.5,233.0,3.45,16.05,243.5,213.79,167.63
2018,5,31,10,0,14.0,247.0,3.5,16.4,259.0,226.76,177.39
2018,5,31,10,15,16.0,265.5,3.65,16.6,279.5,243.97,190.57
2018,5,31,10,30,18.0,284.0,3.8,16.8,300.0,260.79,203.37
2018,5,31,10,45,15.0,254.0,3.95,17.05,267.5,230.08,178.98
2018,5,31,11,0,12.0,224.0,4.1,17.3,235.0,200.25,155.3
2018,5,31,11,15,13.0,232.5,4.25,17.35,244.5,207.3,160.81
2018,5,31,11,30,14.0,241.0,4.4,17.4,254.0,214.09,166.06
2018,5,31,11,45,15.0,254.5,4.55,17.45,268.5,224.79,174.37
2018,5,31,12,0,16.0,268.0,4.7,17.5,283.0,235.09,182.36
2018,5,31,12,15,17.0,287.5,4.8,17.4,303.5,249.89,193.94
2018,5,31,12,30,18.0,307.0,4.9,17.3,324.0,264.1,205.04
2018,5,31,12,45,17.0,291.5,5.0,17.25,307.5,248.76,193.13
2018,5,31,13,0,16.0,276.0,5.1,17.2,291.0,233.76,181.5
2018,5,31,13,15,14.0,251.5,5.1,17.05,264.5,211.58,164.22
2018,5,31,13,30,12.0,227.0,5.1,16.9,238.0,189.9,147.27
2018,5,31,13,45,28.5,230.5,5.05,16.8,255.5,191.04,148.01
2018,5,31,14,0,45.0,234.0,5.0,16.7,273.0,195.38,151.0
2018,5,31,14,15,236.0,219.5,4.95,16.55,414.0,213.88,159.1
2018,5,31,14,30,427.0,205.0,4.9,16.4,555.0,218.25,153.43
2018,5,31,14,45,408.0,201.0,4.85,16.25,523.5,184.35,126.28
2018,5,31,15,0,389.0,197.0,4.8,16.1,492.0,152.8,104.09
2018,5,31,15,15,304.5,187.5,4.8,16.1,410.5,117.61,85.28
2018,5,31,15,30,220.0,178.0,4.8,16.1,329.0,115.04,93.44
2018,5,31,15,45,150.5,191.0,4.65,15.6,291.0,134.45,110.45
2018,5,31,16,0,81.0,204.0,4.5,15.1,253.0,149.72,124.01
2018,5,31,16,15,67.0,202.0,4.45,14.7,240.5,147.37,122.57
2018,5,31,16,30,53.0,200.0,4.4,14.3,228.0,144.7,120.89
2018,5,31,16,45,210.5,167.0,4.35,13.95,259.5,114.29,95.08
2018,5,31,17,0,368.0,134.0,4.3,13.6,291.0,91.5,75.6
2018,5,31,17,15,423.0,114.5,4.25,13.15,272.5,80.78,66.52
2018,5,31,17,30,478.0,95.0,4.2,12.7,254.0,69.26,56.56
2018,5,31,17,45,494.0,80.0,4.1,12.25,219.5,61.5,49.78
2018,5,31,18,0,510.0,65.0,4.0,11.8,185.0,51.26,40.58
2018,5,31,18,15,433.0,55.5,3.8,11.35,140.5,44.54,34.33
2018,5,31,18,30,356.0,46.0,3.6,10.9,96.0,37.7,27.69
2018,5,31,18,45,233.0,33.5,3.4,10.45,61.0,25.98,16.0
2018,5,31,19,0,110.0,21.0,3.2,10.0,26.0,16.34,0.0
2018,5,31,19,15,55.0,10.5,3.2,9.75,13.0,8.96,0.0
2018,5,31,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,1,4,45,39.0,7.0,1.7,8.15,8.0,0.0,0.0
2018,6,1,5,0,78.0,14.0,1.8,8.4,16.0,62.59,0.0
2018,6,1,5,15,190.5,27.0,1.85,8.85,46.0,203.44,134.85
2018,6,1,5,30,303.0,40.0,1.9,9.3,76.0,315.85,260.25
2018,6,1,5,45,398.5,49.0,1.95,9.75,120.0,413.89,347.14
2018,6,1,6,0,494.0,58.0,2.0,10.2,164.0,517.58,433.27
2018,6,1,6,15,569.5,63.0,2.0,10.8,216.0,604.37,501.41
2018,6,1,6,30,645.0,68.0,2.0,11.4,268.0,693.94,568.13
2018,6,1,6,45,689.0,72.0,1.95,12.05,321.0,755.82,610.56
2018,6,1,7,0,733.0,76.0,1.9,12.7,374.0,812.35,647.38
2018,6,1,7,15,764.0,79.5,1.9,13.5,426.5,861.28,677.53
2018,6,1,7,30,795.0,83.0,1.9,14.3,479.0,908.62,705.67
2018,6,1,7,45,818.5,85.0,1.9,15.05,530.0,944.65,725.46
2018,6,1,8,0,842.0,87.0,1.9,15.8,581.0,978.22,743.33
2018,6,1,8,15,859.0,89.5,1.95,16.65,629.0,991.4,747.75
2018,6,1,8,30,876.0,92.0,2.0,17.5,677.0,1013.23,758.2
2018,6,1,8,45,889.5,93.5,2.1,18.4,721.0,1027.12,763.82
2018,6,1,9,0,903.0,95.0,2.2,19.3,765.0,1037.68,767.41
2018,6,1,9,15,915.0,95.5,2.2,19.95,804.5,1042.1,766.68
2018,6,1,9,30,927.0,96.0,2.2,20.6,844.0,1042.99,763.89
2018,6,1,9,45,937.0,95.5,2.25,21.3,878.0,1037.19,757.46
2018,6,1,10,0,947.0,95.0,2.3,22.0,912.0,1027.8,748.94
2018,6,1,10,15,953.0,95.5,2.3,22.55,939.0,1011.98,736.36
2018,6,1,10,30,959.0,96.0,2.3,23.1,966.0,992.65,721.74
2018,6,1,10,45,963.0,96.5,2.35,23.65,986.0,968.04,704.37
2018,6,1,11,0,967.0,97.0,2.4,24.2,1006.0,940.14,684.97
2018,6,1,11,15,969.0,97.5,2.45,24.6,1018.0,907.38,662.81
2018,6,1,11,30,971.0,98.0,2.5,25.0,1030.0,871.73,638.71
2018,6,1,11,45,972.5,97.5,2.55,25.35,1035.0,832.15,612.01
2018,6,1,12,0,974.0,97.0,2.6,25.7,1040.0,790.17,583.55
2018,6,1,12,15,970.0,99.5,2.7,25.95,1036.0,744.63,550.82
2018,6,1,12,30,966.0,102.0,2.8,26.2,1032.0,697.45,515.93
2018,6,1,12,45,960.0,104.5,2.9,26.4,1020.5,647.67,478.36
2018,6,1,13,0,954.0,107.0,3.0,26.6,1009.0,596.84,438.95
2018,6,1,13,15,950.5,106.5,3.1,26.7,991.0,544.27,397.31
2018,6,1,13,30,947.0,106.0,3.2,26.8,973.0,490.89,353.79
2018,6,1,13,45,942.0,104.5,3.3,26.85,947.5,435.66,307.77
2018,6,1,14,0,937.0,103.0,3.4,26.9,922.0,380.2,260.56
2018,6,1,14,15,930.5,101.5,3.45,26.8,890.5,324.3,212.73
2018,6,1,14,30,924.0,100.0,3.5,26.7,859.0,268.75,165.84
2018,6,1,14,45,915.0,98.5,3.6,26.65,821.5,213.36,121.9
2018,6,1,15,0,906.0,97.0,3.7,26.6,784.0,158.98,85.0
2018,6,1,15,15,894.0,95.0,3.7,26.6,741.5,105.38,60.81
2018,6,1,15,30,882.0,93.0,3.7,26.6,699.0,79.52,60.41
2018,6,1,15,45,867.5,90.0,3.8,26.15,652.0,77.93,59.4
2018,6,1,16,0,853.0,87.0,3.9,25.7,605.0,76.18,58.25
2018,6,1,16,15,833.5,84.0,3.85,25.3,555.0,65.36,49.5
2018,6,1,16,30,814.0,81.0,3.8,24.9,505.0,64.06,48.68
2018,6,1,16,45,788.5,77.0,3.8,24.5,453.0,61.88,47.11
2018,6,1,17,0,763.0,73.0,3.8,24.1,401.0,59.6,45.43
2018,6,1,17,15,727.0,69.0,3.45,23.35,348.5,57.11,43.62
2018,6,1,17,30,691.0,65.0,3.1,22.6,296.0,54.59,41.71
2018,6,1,17,45,633.5,60.5,2.75,21.85,244.5,47.22,35.51
2018,6,1,18,0,576.0,56.0,2.4,21.1,193.0,44.34,33.05
2018,6,1,18,15,475.5,49.0,2.15,20.0,144.0,39.22,28.5
2018,6,1,18,30,375.0,42.0,1.9,18.9,95.0,34.17,23.76
2018,6,1,18,45,274.5,31.5,1.6,17.8,62.0,26.04,15.63
2018,6,1,19,0,174.0,21.0,1.3,16.7,29.0,16.42,0.0
2018,6,1,19,15,87.0,10.5,1.25,16.3,14.5,8.96,0.0
2018,6,1,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,0.65,13.15,8.0,0.0,0.0
2018,6,2,5,0,101.0,13.0,0.6,13.4,16.0,76.66,0.0
2018,6,2,5,15,235.0,24.5,0.7,14.2,48.0,231.16,152.01
2018,6,2,5,30,369.0,36.0,0.8,15.0,80.0,361.0,288.42
2018,6,2,5,45,458.5,43.5,0.9,15.85,124.5,453.87,366.48
2018,6,2,6,0,548.0,51.0,1.0,16.7,169.0,552.33,443.96
2018,6,2,6,15,606.0,56.5,1.1,17.5,219.0,626.14,499.09
2018,6,2,6,30,664.0,62.0,1.2,18.3,269.0,696.11,548.67
2018,6,2,6,45,703.5,67.0,1.3,19.1,321.5,756.49,589.18
2018,6,2,7,0,743.0,72.0,1.4,19.9,374.0,816.48,627.89
2018,6,2,7,15,771.5,75.5,1.5,20.8,426.0,863.19,656.01
2018,6,2,7,30,800.0,79.0,1.6,21.7,478.0,908.22,682.4
2018,6,2,7,45,821.5,81.0,1.7,22.65,528.0,942.35,700.89
2018,6,2,8,0,843.0,83.0,1.8,23.6,578.0,962.54,710.11
2018,6,2,8,15,859.5,85.5,1.8,24.35,626.0,986.99,721.47
2018,6,2,8,30,876.0,88.0,1.8,25.1,674.0,1008.46,730.78
2018,6,2,8,45,888.5,90.0,1.8,25.8,717.5,1022.06,735.28
2018,6,2,9,0,901.0,92.0,1.8,26.5,761.0,1032.32,737.84
2018,6,2,9,15,909.5,94.0,1.8,27.15,799.5,1035.04,736.0
2018,6,2,9,30,918.0,96.0,1.8,27.8,838.0,1034.21,732.21
2018,6,2,9,45,924.0,98.0,1.75,28.4,870.5,1027.31,724.33
2018,6,2,10,0,930.0,100.0,1.7,29.0,903.0,1016.84,714.5
2018,6,2,10,15,935.5,101.5,1.65,29.55,930.0,1001.82,702.24
2018,6,2,10,30,941.0,103.0,1.6,30.1,957.0,983.3,688.05
2018,6,2,10,45,945.0,103.5,1.55,30.6,976.5,959.02,670.64
2018,6,2,11,0,949.0,104.0,1.5,31.1,996.0,931.5,651.43
2018,6,2,11,15,951.5,104.5,1.5,31.5,1008.5,899.6,630.5
2018,6,2,11,30,954.0,105.0,1.5,31.9,1021.0,864.83,607.81
2018,6,2,11,45,954.5,105.5,1.45,32.25,1026.0,825.84,582.0
2018,6,2,12,0,955.0,106.0,1.4,32.6,1031.0,784.53,554.64
2018,6,2,12,15,955.5,105.0,1.4,32.8,1028.0,739.96,523.87
2018,6,2,12,30,956.0,104.0,1.4,33.0,1025.0,693.56,491.19
2018,6,2,12,45,955.0,103.0,1.4,33.2,1015.0,644.6,455.95
2018,6,2,13,0,954.0,102.0,1.4,33.4,1005.0,594.26,418.78
2018,6,2,13,15,951.0,101.0,1.4,33.4,987.0,541.72,379.31
2018,6,2,13,30,948.0,100.0,1.4,33.4,969.0,488.33,337.99
2018,6,2,13,45,943.0,99.0,1.45,33.4,944.0,433.52,294.62
2018,6,2,14,0,938.0,98.0,1.5,33.4,919.0,378.46,249.93
2018,6,2,14,15,931.0,97.0,1.6,33.3,887.5,322.82,204.45
2018,6,2,14,30,924.0,96.0,1.7,33.2,856.0,267.56,159.65
2018,6,2,14,45,915.0,94.0,1.8,33.05,818.5,211.94,117.07
2018,6,2,15,0,906.0,92.0,1.9,32.9,781.0,157.35,81.02
2018,6,2,15,15,894.0,90.5,1.9,32.9,738.5,104.15,57.41
2018,6,2,15,30,882.0,89.0,1.9,32.9,696.0,77.11,56.79
2018,6,2,15,45,866.5,86.5,2.1,32.3,649.0,75.74,56.05
2018,6,2,16,0,851.0,84.0,2.3,31.7,602.0,74.24,55.17
2018,6,2,16,15,830.5,81.5,2.35,31.2,552.0,72.51,54.07
2018,6,2,16,30,810.0,79.0,2.4,30.7,502.0,62.56,46.22
2018,6,2,16,45,783.5,75.5,2.5,30.25,450.0,60.68,44.95
2018,6,2,17,0,757.0,72.0,2.6,29.8,398.0,58.73,43.6
2018,6,2,17,15,721.0,68.0,2.35,28.8,346.0,56.23,41.85
2018,6,2,17,30,685.0,64.0,2.1,27.8,294.0,53.68,40.01
2018,6,2,17,45,632.5,59.0,1.9,26.8,243.5,46.03,33.74
2018,6,2,18,0,580.0,54.0,1.7,25.8,193.0,42.74,31.01
2018,6,2,18,15,501.0,47.5,1.55,24.6,147.0,38.07,26.96
2018,6,2,18,30,422.0,41.0,1.4,23.4,101.0,33.44,22.69
2018,6,2,18,45,297.5,30.5,1.25,22.25,65.0,25.14,14.67
2018,6,2,19,0,173.0,20.0,1.1,21.1,29.0,16.71,0.0
2018,6,2,19,15,86.5,10.0,1.05,20.7,14.5,8.54,0.0
2018,6,2,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
