Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,4,45,55.0,7.0,0.5,18.0,8.5,0.0,0.0
2018,6,3,5,0,110.0,14.0,0.5,18.3,17.0,83.33,0.0
2018,6,3,5,15,250.0,25.0,0.55,19.0,50.0,242.35,158.06
2018,6,3,5,30,390.0,36.0,0.6,19.7,83.0,376.35,294.21
2018,6,3,5,45,479.5,43.0,0.65,20.35,128.0,469.36,370.32
2018,6,3,6,0,569.0,50.0,0.7,21.0,173.0,567.85,445.6
2018,6,3,6,15,626.5,55.5,0.75,21.7,223.5,641.91,498.94
2018,6,3,6,30,684.0,61.0,0.8,22.4,274.0,712.33,546.92
2018,6,3,6,45,723.0,65.0,0.85,23.1,326.5,771.5,584.84
2018,6,3,7,0,762.0,69.0,0.9,23.8,379.0,830.18,620.94
2018,6,3,7,15,790.5,72.0,0.95,24.7,431.5,876.62,647.24
2018,6,3,7,30,819.0,75.0,1.0,25.6,484.0,921.37,671.81
2018,6,3,7,45,840.0,77.0,1.1,26.5,534.5,944.16,682.73
2018,6,3,8,0,861.0,79.0,1.2,27.4,585.0,975.51,699.2
2018,6,3,8,15,877.0,81.5,1.25,28.05,633.0,999.74,710.8
2018,6,3,8,30,893.0,84.0,1.3,28.7,681.0,1020.94,720.57
2018,6,3,8,45,905.5,85.5,1.4,29.35,725.0,1034.12,726.33
2018,6,3,9,0,918.0,87.0,1.5,30.0,769.0,1043.92,730.19
2018,6,3,9,15,923.5,90.5,1.6,30.4,807.0,1045.41,729.84
2018,6,3,9,30,929.0,94.0,1.7,30.8,845.0,1043.26,727.47
2018,6,3,9,45,931.5,98.0,1.8,31.15,876.5,1035.01,721.66
2018,6,3,10,0,934.0,102.0,1.9,31.5,908.0,1023.14,713.76
2018,6,3,10,15,939.5,103.0,2.05,31.75,935.0,1007.53,704.51
2018,6,3,10,30,945.0,104.0,2.2,32.0,962.0,988.44,693.06
2018,6,3,10,45,948.5,105.0,2.35,32.25,981.5,964.1,678.26
2018,6,3,11,0,952.0,106.0,2.5,32.5,1001.0,936.52,661.31
2018,6,3,11,15,954.5,106.0,2.6,32.6,1013.5,904.08,641.11
2018,6,3,11,30,957.0,106.0,2.7,32.7,1026.0,868.78,618.94
2018,6,3,11,45,957.5,107.0,2.85,32.8,1031.0,830.12,594.68
2018,6,3,12,0,958.0,108.0,3.0,32.9,1036.0,789.11,568.48
2018,6,3,12,15,957.5,107.0,3.1,32.85,1032.5,743.74,537.07
2018,6,3,12,30,957.0,106.0,3.2,32.8,1029.0,696.63,503.62
2018,6,3,12,45,955.0,105.5,3.35,32.75,1018.5,647.43,467.87
2018,6,3,13,0,953.0,105.0,3.5,32.7,1008.0,596.93,430.04
2018,6,3,13,15,949.0,104.5,3.55,32.55,989.5,544.32,389.42
2018,6,3,13,30,945.0,104.0,3.6,32.4,971.0,490.95,347.0
2018,6,3,13,45,940.0,103.0,3.65,32.2,946.0,436.3,302.51
2018,6,3,14,0,935.0,102.0,3.7,32.0,921.0,381.4,256.82
2018,6,3,14,15,928.0,100.5,3.7,31.8,889.5,325.59,209.99
2018,6,3,14,30,921.0,99.0,3.7,31.6,858.0,270.17,164.06
2018,6,3,14,45,912.0,98.0,3.75,31.35,821.0,215.35,121.22
2018,6,3,15,0,903.0,97.0,3.8,31.1,784.0,161.52,84.98
2018,6,3,15,15,891.5,94.5,3.8,31.1,741.5,107.86,60.19
2018,6,3,15,30,880.0,92.0,3.8,31.1,699.0,78.85,58.71
2018,6,3,15,45,864.5,89.5,3.75,30.4,652.0,77.54,58.01
2018,6,3,16,0,849.0,87.0,3.7,29.7,605.0,76.09,57.18
2018,6,3,16,15,830.0,84.0,3.7,29.2,555.0,65.23,48.56
2018,6,3,16,30,811.0,81.0,3.7,28.7,505.0,63.95,47.79
2018,6,3,16,45,785.0,77.5,3.65,28.2,453.5,62.12,46.56
2018,6,3,17,0,759.0,74.0,3.6,27.7,402.0,60.23,45.26
2018,6,3,17,15,724.0,69.5,3.5,26.9,350.0,57.4,43.19
2018,6,3,17,30,689.0,65.0,3.4,26.1,298.0,54.5,41.0
2018,6,3,17,45,638.0,60.0,3.25,25.25,247.5,46.81,34.63
2018,6,3,18,0,587.0,55.0,3.1,24.4,197.0,43.54,31.89
2018,6,3,18,15,509.0,48.0,2.8,23.35,150.5,38.49,27.47
2018,6,3,18,30,431.0,41.0,2.5,22.3,104.0,33.43,22.81
2018,6,3,18,45,306.0,31.0,2.15,21.3,67.0,25.56,15.16
2018,6,3,19,0,181.0,21.0,1.8,20.3,30.0,17.6,0.0
2018,6,3,19,15,90.5,10.5,1.75,19.75,15.0,8.96,0.0
2018,6,3,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,4,4,45,65.5,7.0,1.9,12.25,9.0,0.0,0.0
2018,6,4,5,0,131.0,14.0,2.1,12.4,18.0,96.95,0.0
2018,6,4,5,15,278.0,24.0,2.2,12.9,51.5,261.35,178.04
2018,6,4,5,30,425.0,34.0,2.3,13.4,85.0,399.74,324.32
2018,6,4,5,45,511.5,40.5,2.4,13.9,130.5,490.57,403.36
2018,6,4,6,0,598.0,47.0,2.5,14.4,176.0,580.15,476.71
2018,6,4,6,15,653.0,51.5,2.65,15.2,226.5,652.82,532.93
2018,6,4,6,30,708.0,56.0,2.8,16.0,277.0,726.77,587.24
2018,6,4,6,45,745.5,59.5,2.95,16.85,329.5,784.38,626.99
2018,6,4,7,0,783.0,63.0,3.1,17.7,382.0,841.47,664.93
2018,6,4,7,15,809.5,66.0,3.2,18.55,434.5,886.44,692.73
2018,6,4,7,30,836.0,69.0,3.3,19.4,487.0,918.88,711.13
2018,6,4,7,45,856.0,71.0,3.45,20.2,537.5,952.07,730.28
2018,6,4,8,0,876.0,73.0,3.6,21.0,588.0,982.81,747.5
2018,6,4,8,15,891.0,75.5,3.7,21.75,636.0,1006.37,759.5
2018,6,4,8,30,906.0,78.0,3.8,22.5,684.0,1026.84,769.44
2018,6,4,8,45,917.5,80.0,3.85,23.2,728.0,1039.83,774.24
2018,6,4,9,0,929.0,82.0,3.9,23.9,772.0,1049.37,776.92
2018,6,4,9,15,933.5,85.5,3.9,24.45,809.5,1049.99,773.98
2018,6,4,9,30,938.0,89.0,3.9,25.0,847.0,1046.95,768.89
2018,6,4,9,45,939.0,94.0,3.9,25.55,879.0,1038.4,760.4
2018,6,4,10,0,940.0,99.0,3.9,26.1,911.0,1026.19,749.75
2018,6,4,10,15,945.5,99.5,3.95,26.45,937.5,1010.09,737.67
2018,6,4,10,30,951.0,100.0,4.0,26.8,964.0,990.53,723.45
2018,6,4,10,45,955.0,101.0,4.0,27.15,984.0,966.66,706.24
2018,6,4,11,0,959.0,102.0,4.0,27.5,1004.0,939.5,686.97
2018,6,4,11,15,962.0,102.0,4.1,27.65,1017.0,907.43,665.54
2018,6,4,11,30,965.0,102.0,4.2,27.8,1030.0,872.44,642.09
2018,6,4,11,45,966.0,102.0,4.25,27.95,1035.0,833.19,615.42
2018,6,4,12,0,967.0,102.0,4.3,28.1,1040.0,791.58,587.0
2018,6,4,12,15,967.5,101.5,4.4,28.05,1037.5,747.1,554.96
2018,6,4,12,30,968.0,101.0,4.5,28.0,1035.0,700.73,520.63
2018,6,4,12,45,967.0,100.0,4.6,27.95,1025.0,651.38,483.38
2018,6,4,13,0,966.0,99.0,4.7,27.9,1015.0,600.62,444.02
2018,6,4,13,15,963.0,98.0,4.75,27.7,997.0,547.63,401.92
2018,6,4,13,30,960.0,97.0,4.8,27.5,979.0,493.77,357.89
2018,6,4,13,45,955.0,96.5,4.85,27.3,954.0,438.81,311.81
2018,6,4,14,0,950.0,96.0,4.9,27.1,929.0,383.57,264.48
2018,6,4,14,15,943.5,94.5,4.95,26.8,897.5,327.19,215.96
2018,6,4,14,30,937.0,93.0,5.0,26.5,866.0,271.14,168.27
2018,6,4,14,45,929.0,91.0,5.0,26.15,828.5,215.07,123.2
2018,6,4,15,0,921.0,89.0,5.0,25.8,791.0,159.92,84.83
2018,6,4,15,15,909.5,87.5,5.0,25.8,748.5,106.01,59.08
2018,6,4,15,30,898.0,86.0,5.0,25.8,706.0,75.59,57.37
2018,6,4,15,45,883.5,83.5,5.0,24.85,659.0,74.19,56.61
2018,6,4,16,0,869.0,81.0,5.0,23.9,612.0,72.64,55.72
2018,6,4,16,15,850.5,78.0,4.95,23.3,562.0,70.56,54.3
2018,6,4,16,30,832.0,75.0,4.9,22.7,512.0,68.33,52.75
2018,6,4,16,45,806.5,72.0,4.85,22.1,460.0,58.43,44.62
2018,6,4,17,0,781.0,69.0,4.8,21.5,408.0,56.73,43.46
2018,6,4,17,15,746.5,65.0,4.7,20.7,355.5,54.13,41.51
2018,6,4,17,30,712.0,61.0,4.6,19.9,303.0,51.46,39.45
2018,6,4,17,45,662.0,56.5,4.55,19.15,252.0,48.22,36.79
2018,6,4,18,0,612.0,52.0,4.5,18.4,201.0,41.32,30.79
2018,6,4,18,15,535.0,46.0,4.3,17.55,154.0,36.96,26.85
2018,6,4,18,30,458.0,40.0,4.1,16.7,107.0,32.64,22.73
2018,6,4,18,45,330.0,30.5,3.95,15.9,69.5,25.13,15.29
2018,6,4,19,0,202.0,21.0,3.8,15.1,32.0,17.58,0.0
2018,6,4,19,15,101.0,10.5,3.75,14.6,16.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,6.0,2.85,9.9,7.0,0.0,0.0
2018,6,5,5,0,63.0,12.0,3.0,10.0,14.0,51.11,0.0
2018,6,5,5,15,124.5,26.5,3.1,10.35,38.5,157.46,107.54
2018,6,5,5,30,186.0,41.0,3.2,10.7,63.0,231.04,190.12
2018,6,5,5,45,312.5,52.0,3.3,11.0,110.5,346.82,293.04
2018,6,5,6,0,439.0,63.0,3.4,11.3,158.0,478.18,404.16
2018,6,5,6,15,483.5,71.5,3.45,11.8,201.5,541.68,455.64
2018,6,5,6,30,528.0,80.0,3.5,12.3,245.0,606.25,505.81
2018,6,5,6,45,553.5,91.5,3.55,12.8,292.0,657.98,543.96
2018,6,5,7,0,579.0,103.0,3.6,13.3,339.0,708.99,580.29
2018,6,5,7,15,679.5,96.5,3.6,13.9,409.5,808.11,650.96
2018,6,5,7,30,780.0,90.0,3.6,14.5,480.0,902.57,715.25
2018,6,5,7,45,817.0,89.5,3.6,15.1,535.5,948.76,743.31
2018,6,5,8,0,854.0,89.0,3.6,15.7,591.0,992.78,769.66
2018,6,5,8,15,870.5,91.0,3.55,16.3,639.0,1004.95,773.26
2018,6,5,8,30,887.0,93.0,3.5,16.9,687.0,1025.83,783.17
2018,6,5,8,45,899.5,95.0,3.5,17.5,731.0,1039.44,788.45
2018,6,5,9,0,912.0,97.0,3.5,18.1,775.0,1049.66,791.61
2018,6,5,9,15,926.0,96.5,3.45,18.65,815.5,1055.08,791.45
2018,6,5,9,30,940.0,96.0,3.4,19.2,856.0,1056.94,789.11
2018,6,5,9,45,915.5,114.0,3.4,19.7,879.0,1036.64,772.83
2018,6,5,10,0,891.0,132.0,3.4,20.2,902.0,1012.3,754.25
2018,6,5,10,15,910.5,125.5,3.4,20.65,933.0,1002.93,745.98
2018,6,5,10,30,930.0,119.0,3.4,21.1,964.0,989.88,735.3
2018,6,5,10,45,949.5,109.5,3.45,21.5,988.0,970.26,720.89
2018,6,5,11,0,969.0,100.0,3.5,21.9,1012.0,946.95,704.15
2018,6,5,11,15,915.0,138.5,3.55,22.2,1008.5,900.2,671.9
2018,6,5,11,30,861.0,177.0,3.6,22.5,1005.0,862.33,645.69
2018,6,5,11,45,729.0,267.0,3.65,22.75,970.5,801.95,599.98
2018,6,5,12,0,597.0,357.0,3.7,23.0,936.0,741.93,554.05
2018,6,5,12,15,610.5,348.5,3.8,23.1,939.0,708.22,529.83
2018,6,5,12,30,624.0,340.0,3.9,23.2,942.0,666.54,499.34
2018,6,5,12,45,768.5,239.0,3.95,23.3,973.0,640.37,480.48
2018,6,5,13,0,913.0,138.0,4.0,23.4,1004.0,600.46,449.82
2018,6,5,13,15,935.5,120.0,4.1,23.25,993.0,550.65,409.83
2018,6,5,13,30,958.0,102.0,4.2,23.1,982.0,497.52,365.88
2018,6,5,13,45,953.0,101.0,4.25,23.0,957.0,442.31,318.97
2018,6,5,14,0,948.0,100.0,4.3,22.9,932.0,386.83,270.85
2018,6,5,14,15,941.5,98.5,4.3,22.65,900.5,330.55,221.78
2018,6,5,14,30,935.0,97.0,4.3,22.4,869.0,274.6,173.53
2018,6,5,14,45,926.5,95.0,4.35,22.15,831.5,218.54,127.82
2018,6,5,15,0,918.0,93.0,4.4,21.9,794.0,163.46,88.78
2018,6,5,15,15,906.0,92.0,4.4,21.9,751.5,109.95,62.55
2018,6,5,15,30,894.0,91.0,4.4,21.9,709.0,78.5,60.73
2018,6,5,15,45,879.5,88.5,4.35,21.2,662.0,77.18,59.99
2018,6,5,16,0,865.0,86.0,4.3,20.5,615.0,75.72,59.12
2018,6,5,16,15,841.5,84.0,4.25,20.0,563.5,65.35,50.59
2018,6,5,16,30,818.0,82.0,4.2,19.5,512.0,64.69,50.31
2018,6,5,16,45,767.0,83.5,4.15,19.05,454.5,66.19,51.9
2018,6,5,17,0,716.0,85.0,4.1,18.6,397.0,62.27,48.79
2018,6,5,17,15,571.5,94.5,4.05,17.9,323.0,69.04,55.03
2018,6,5,17,30,427.0,104.0,4.0,17.2,249.0,74.73,60.33
2018,6,5,17,45,445.0,85.0,3.9,16.5,214.0,62.73,50.02
2018,6,5,18,0,463.0,66.0,3.8,15.8,179.0,51.45,40.12
2018,6,5,18,15,358.0,57.0,3.65,15.05,132.5,43.32,32.79
2018,6,5,18,30,253.0,48.0,3.5,14.3,86.0,36.58,26.45
2018,6,5,18,45,208.0,34.0,3.4,13.6,57.5,26.25,16.49
2018,6,5,19,0,163.0,20.0,3.3,12.9,29.0,15.62,0.0
2018,6,5,19,15,81.5,10.0,3.2,12.45,14.5,8.54,0.0
2018,6,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,6,4,45,0.0,4.0,3.0,9.3,4.0,0.0,0.0
2018,6,6,5,0,0.0,8.0,3.0,9.4,8.0,6.83,0.0
2018,6,6,5,15,42.5,25.0,3.0,9.65,30.0,69.71,45.1
2018,6,6,5,30,85.0,42.0,3.0,9.9,52.0,126.67,102.81
2018,6,6,5,45,106.5,59.5,3.0,10.2,78.5,166.17,139.3
2018,6,6,6,0,128.0,77.0,3.0,10.5,105.0,206.11,175.07
2018,6,6,6,15,131.0,92.0,3.0,10.9,127.0,227.26,193.39
2018,6,6,6,30,134.0,107.0,3.0,11.3,149.0,248.39,210.88
2018,6,6,6,45,103.0,100.5,2.95,11.75,136.0,209.68,176.92
2018,6,6,7,0,72.0,94.0,2.9,12.2,123.0,171.91,143.58
2018,6,6,7,15,49.5,97.5,2.9,12.8,119.0,138.99,114.45
2018,6,6,7,30,27.0,101.0,2.9,13.4,115.0,120.44,97.33
2018,6,6,7,45,119.0,167.5,2.85,14.05,236.5,302.05,248.51
2018,6,6,8,0,211.0,234.0,2.8,14.7,358.0,471.17,381.2
2018,6,6,8,15,156.5,246.0,2.8,15.35,342.0,426.65,342.09
2018,6,6,8,30,102.0,258.0,2.8,16.0,326.0,380.77,303.08
2018,6,6,8,45,59.5,249.5,2.75,16.7,290.0,302.62,239.67
2018,6,6,9,0,17.0,241.0,2.7,17.4,254.0,230.05,180.23
2018,6,6,9,15,29.5,282.5,2.8,17.9,306.0,299.66,234.28
2018,6,6,9,30,42.0,324.0,2.9,18.4,358.0,351.17,272.98
2018,6,6,9,45,41.5,341.5,2.95,18.9,376.0,363.75,281.26
2018,6,6,10,0,41.0,359.0,3.0,19.4,394.0,375.74,289.2
2018,6,6,10,15,43.0,368.5,3.1,19.75,406.5,381.63,292.93
2018,6,6,10,30,45.0,378.0,3.2,20.1,419.0,387.05,296.35
2018,6,6,10,45,46.0,384.5,3.35,20.45,427.0,388.2,296.65
2018,6,6,11,0,47.0,391.0,3.5,20.8,435.0,388.92,296.66
2018,6,6,11,15,57.0,418.5,3.65,20.9,472.5,415.46,316.34
2018,6,6,11,30,67.0,446.0,3.8,21.0,510.0,439.89,334.24
2018,6,6,11,45,52.5,427.5,3.95,21.15,478.0,404.29,307.27
2018,6,6,12,0,38.0,409.0,4.1,21.3,446.0,370.51,281.74
2018,6,6,12,15,30.0,374.5,4.2,21.25,403.5,330.21,251.54
2018,6,6,12,30,22.0,340.0,4.3,21.2,361.0,293.42,223.81
2018,6,6,12,45,21.0,327.5,4.45,21.15,347.5,279.93,213.75
2018,6,6,13,0,20.0,315.0,4.6,21.1,334.0,266.76,203.84
2018,6,6,13,15,18.5,299.0,4.65,20.9,316.5,250.94,191.92
2018,6,6,13,30,17.0,283.0,4.7,20.7,299.0,235.52,180.27
2018,6,6,13,45,48.5,283.5,4.75,20.55,326.5,237.46,181.48
2018,6,6,14,0,80.0,284.0,4.8,20.4,354.0,234.76,178.54
2018,6,6,14,15,80.0,278.0,4.8,20.2,346.0,222.3,168.55
2018,6,6,14,30,80.0,272.0,4.8,20.0,338.0,209.97,158.75
2018,6,6,14,45,51.5,270.5,4.8,19.75,312.5,206.61,157.51
2018,6,6,15,0,23.0,269.0,4.8,19.5,287.0,209.55,161.64
2018,6,6,15,15,27.0,263.5,4.8,19.5,283.0,188.09,145.3
2018,6,6,15,30,31.0,258.0,4.8,19.5,279.0,181.33,147.41
2018,6,6,15,45,42.5,253.0,4.75,18.95,280.0,178.03,145.38
2018,6,6,16,0,54.0,248.0,4.7,18.4,281.0,174.42,143.1
2018,6,6,16,15,54.5,228.5,4.65,18.0,259.5,162.42,133.67
2018,6,6,16,30,55.0,209.0,4.6,17.6,238.0,150.09,123.89
2018,6,6,16,45,76.0,190.5,4.6,17.15,226.0,138.32,114.5
2018,6,6,17,0,97.0,172.0,4.6,16.7,214.0,126.2,104.69
2018,6,6,17,15,162.5,150.0,4.5,16.15,210.0,108.5,89.89
2018,6,6,17,30,228.0,128.0,4.4,15.6,206.0,91.62,75.55
2018,6,6,17,45,254.5,105.5,4.35,15.0,179.0,77.45,63.35
2018,6,6,18,0,281.0,83.0,4.3,14.4,152.0,60.82,48.67
2018,6,6,18,15,235.5,66.5,4.15,13.85,115.5,49.49,38.43
2018,6,6,18,30,190.0,50.0,4.0,13.3,79.0,37.77,27.62
2018,6,6,18,45,122.5,35.0,3.8,12.75,51.0,27.27,17.49
2018,6,6,19,0,55.0,20.0,3.6,12.2,23.0,15.79,0.47
2018,6,6,19,15,27.5,10.0,3.55,11.85,11.5,8.54,0.0
2018,6,6,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,8.8,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,8.9,5.0,4.27,0.0
2018,6,7,5,15,0.0,14.0,2.6,9.2,14.0,11.53,2.65
2018,6,7,5,30,0.0,23.0,2.6,9.5,23.0,18.97,10.36
2018,6,7,5,45,0.0,36.0,2.65,9.8,36.0,29.76,20.02
2018,6,7,6,0,0.0,49.0,2.7,10.1,49.0,40.94,29.94
2018,6,7,6,15,0.5,67.5,2.7,10.65,67.5,59.32,45.94
2018,6,7,6,30,1.0,86.0,2.7,11.2,86.0,77.43,61.41
2018,6,7,6,45,4.0,109.5,2.7,11.75,111.0,103.14,83.17
2018,6,7,7,0,7.0,133.0,2.7,12.3,136.0,128.64,104.33
2018,6,7,7,15,28.5,165.5,2.7,13.0,179.5,198.59,162.62
2018,6,7,7,30,50.0,198.0,2.7,13.7,223.0,254.86,208.07
2018,6,7,7,45,67.0,224.5,2.65,14.4,261.5,298.96,242.48
2018,6,7,8,0,84.0,251.0,2.6,15.1,300.0,342.71,275.83
2018,6,7,8,15,118.0,275.0,2.6,15.8,350.5,422.08,336.43
2018,6,7,8,30,152.0,299.0,2.6,16.5,401.0,479.22,378.5
2018,6,7,8,45,266.5,297.5,2.55,17.2,490.0,610.62,476.72
2018,6,7,9,0,381.0,296.0,2.5,17.9,579.0,718.89,553.99
2018,6,7,9,15,613.5,218.0,2.55,18.6,701.5,892.27,677.12
2018,6,7,9,30,846.0,140.0,2.6,19.3,824.0,1023.71,761.08
2018,6,7,9,45,883.0,127.0,2.6,20.0,866.5,1018.39,752.97
2018,6,7,10,0,920.0,114.0,2.6,20.7,909.0,1023.15,753.05
2018,6,7,10,15,925.0,115.5,2.75,21.25,935.5,1007.72,741.86
2018,6,7,10,30,930.0,117.0,2.9,21.8,962.0,988.84,728.61
2018,6,7,10,45,933.0,118.5,3.05,22.3,981.5,964.75,712.06
2018,6,7,11,0,936.0,120.0,3.2,22.8,1001.0,937.46,693.36
2018,6,7,11,15,938.0,120.5,3.4,23.1,1013.5,905.38,672.21
2018,6,7,11,30,940.0,121.0,3.6,23.4,1026.0,870.5,648.94
2018,6,7,11,45,940.0,122.0,3.8,23.7,1031.0,831.88,622.87
2018,6,7,12,0,940.0,123.0,4.0,24.0,1036.0,791.03,594.61
2018,6,7,12,15,937.5,124.0,4.1,24.05,1032.5,746.46,561.82
2018,6,7,12,30,935.0,125.0,4.2,24.1,1029.0,700.33,527.15
2018,6,7,12,45,930.5,126.5,4.35,24.15,1018.0,651.98,490.1
2018,6,7,13,0,926.0,128.0,4.5,24.2,1007.0,602.58,451.36
2018,6,7,13,15,922.5,127.0,4.6,24.1,989.5,551.1,410.11
2018,6,7,13,30,919.0,126.0,4.7,24.0,972.0,498.87,367.03
2018,6,7,13,45,914.5,124.5,4.8,23.9,947.5,445.36,321.78
2018,6,7,14,0,910.0,123.0,4.9,23.8,923.0,391.59,275.31
2018,6,7,14,15,904.0,120.5,4.9,23.65,892.0,336.69,227.49
2018,6,7,14,30,898.0,118.0,4.9,23.5,861.0,282.1,180.46
2018,6,7,14,45,890.0,115.5,4.95,23.3,824.5,227.68,136.05
2018,6,7,15,0,882.0,113.0,5.0,23.1,788.0,174.17,97.84
2018,6,7,15,15,869.5,111.0,5.0,23.1,745.5,121.78,71.26
2018,6,7,15,30,857.0,109.0,5.0,23.1,703.0,77.47,59.56
2018,6,7,15,45,842.5,105.5,5.0,22.45,657.0,76.67,59.25
2018,6,7,16,0,828.0,102.0,5.0,21.8,611.0,75.74,58.82
2018,6,7,16,15,810.5,98.0,4.9,21.35,562.0,74.3,57.9
2018,6,7,16,30,793.0,94.0,4.8,20.9,513.0,72.73,56.88
2018,6,7,16,45,768.0,89.5,4.7,20.45,461.5,70.56,55.34
2018,6,7,17,0,743.0,85.0,4.6,20.0,410.0,68.27,53.69
2018,6,7,17,15,707.0,79.5,4.45,19.4,357.5,59.52,46.41
2018,6,7,17,30,671.0,74.0,4.3,18.8,305.0,56.39,43.94
2018,6,7,17,45,620.0,68.0,4.1,18.15,254.0,52.65,40.85
2018,6,7,18,0,569.0,62.0,3.9,17.5,203.0,48.86,37.57
2018,6,7,18,15,490.5,54.5,3.55,16.7,156.0,43.62,32.85
2018,6,7,18,30,412.0,47.0,3.2,15.9,109.0,38.37,27.87
2018,6,7,18,45,291.0,35.5,2.85,15.05,71.5,29.36,19.13
2018,6,7,19,0,170.0,24.0,2.5,14.2,34.0,18.7,2.52
2018,6,7,19,15,85.0,12.0,2.45,13.7,17.0,10.24,0.0
2018,6,7,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,4,45,52.0,7.0,2.3,9.6,8.5,0.0,0.0
2018,6,8,5,0,104.0,14.0,2.4,9.8,17.0,79.33,0.0
2018,6,8,5,15,235.0,26.0,2.5,10.4,50.0,234.13,164.91
2018,6,8,5,30,366.0,38.0,2.6,11.0,83.0,360.17,296.6
2018,6,8,5,45,454.0,46.0,2.65,11.55,127.5,452.7,377.77
2018,6,8,6,0,542.0,54.0,2.7,12.1,172.0,550.59,458.62
2018,6,8,6,15,598.0,60.0,2.75,12.8,221.5,623.38,515.63
2018,6,8,6,30,654.0,66.0,2.8,13.5,271.0,697.98,571.16
2018,6,8,6,45,693.5,70.5,2.85,14.2,323.0,751.02,608.04
2018,6,8,7,0,733.0,75.0,2.9,14.9,375.0,810.25,648.14
2018,6,8,7,15,762.0,79.0,2.95,15.7,427.0,858.0,678.33
2018,6,8,7,30,791.0,83.0,3.0,16.5,479.0,904.12,706.62
2018,6,8,7,45,812.5,85.5,3.05,17.25,529.0,938.93,726.51
2018,6,8,8,0,834.0,88.0,3.1,18.0,579.0,971.27,744.49
2018,6,8,8,15,850.5,91.0,3.15,18.7,627.0,984.66,749.51
2018,6,8,8,30,867.0,94.0,3.2,19.4,675.0,1006.75,760.67
2018,6,8,8,45,880.0,96.5,3.25,20.1,719.0,1021.53,766.82
2018,6,8,9,0,893.0,99.0,3.3,20.8,763.0,1032.97,770.9
2018,6,8,9,15,903.5,99.5,3.4,21.45,801.5,1036.17,770.22
2018,6,8,9,30,914.0,100.0,3.5,22.1,840.0,1035.92,767.45
2018,6,8,9,45,922.5,101.0,3.6,22.7,873.5,1030.67,761.72
2018,6,8,10,0,931.0,102.0,3.7,23.3,907.0,1021.86,753.81
2018,6,8,10,15,936.5,103.5,3.8,23.85,934.0,1007.09,742.26
2018,6,8,10,30,942.0,105.0,3.9,24.4,961.0,988.83,728.56
2018,6,8,10,45,945.5,105.5,3.95,24.9,980.5,964.36,710.67
2018,6,8,11,0,949.0,106.0,4.0,25.4,1000.0,936.68,690.77
2018,6,8,11,15,951.0,106.5,4.1,25.7,1012.5,904.64,668.79
2018,6,8,11,30,953.0,107.0,4.2,26.0,1025.0,869.77,644.83
2018,6,8,11,45,953.5,107.0,4.3,26.3,1029.5,830.67,617.89
2018,6,8,12,0,954.0,107.0,4.4,26.6,1034.0,789.3,589.24
2018,6,8,12,15,952.5,107.0,4.5,26.65,1030.5,744.49,556.53
2018,6,8,12,30,951.0,107.0,4.6,26.7,1027.0,698.01,521.93
2018,6,8,12,45,948.0,107.5,4.7,26.75,1016.5,649.5,484.91
2018,6,8,13,0,945.0,108.0,4.8,26.8,1006.0,599.76,445.95
2018,6,8,13,15,941.0,107.5,4.85,26.75,988.0,547.77,404.27
2018,6,8,13,30,937.0,107.0,4.9,26.7,970.0,495.03,360.83
2018,6,8,13,45,932.0,105.5,4.95,26.6,945.0,440.66,315.11
2018,6,8,14,0,927.0,104.0,5.0,26.5,920.0,386.05,268.23
2018,6,8,14,15,920.0,103.0,5.0,26.3,889.0,331.17,220.77
2018,6,8,14,30,913.0,102.0,5.0,26.1,858.0,276.66,174.11
2018,6,8,14,45,903.5,100.0,5.05,25.9,820.5,221.69,129.54
2018,6,8,15,0,894.0,98.0,5.1,25.7,783.0,167.78,91.22
2018,6,8,15,15,882.5,96.0,5.1,25.7,741.0,115.01,64.32
2018,6,8,15,30,871.0,94.0,5.1,25.7,699.0,79.77,60.83
2018,6,8,15,45,856.5,91.5,5.1,25.05,653.0,78.54,60.17
2018,6,8,16,0,842.0,89.0,5.1,24.4,607.0,77.16,59.37
2018,6,8,16,15,824.5,85.0,5.05,23.9,558.0,65.65,50.01
2018,6,8,16,30,807.0,81.0,5.0,23.4,509.0,63.73,48.68
2018,6,8,16,45,783.0,77.5,4.95,22.85,458.0,61.94,47.46
2018,6,8,17,0,759.0,74.0,4.9,22.3,407.0,60.08,46.16
2018,6,8,17,15,726.5,69.5,4.75,21.65,355.5,57.27,44.04
2018,6,8,17,30,694.0,65.0,4.6,21.0,304.0,54.38,41.79
2018,6,8,17,45,647.0,60.0,4.45,20.3,254.0,46.74,35.32
2018,6,8,18,0,600.0,55.0,4.3,19.6,204.0,43.47,32.53
2018,6,8,18,15,528.0,48.0,3.95,18.8,157.5,38.42,28.02
2018,6,8,18,30,456.0,41.0,3.6,18.0,111.0,33.33,23.27
2018,6,8,18,45,336.5,31.5,3.3,17.25,73.0,25.86,16.06
2018,6,8,19,0,217.0,22.0,3.0,16.5,35.0,18.33,3.09
2018,6,8,19,15,108.5,11.0,2.9,16.0,17.5,9.39,0.0
2018,6,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,2.4,11.3,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,2.5,11.5,11.0,19.1,0.0
2018,6,9,5,15,159.0,25.5,2.7,12.0,44.0,179.51,125.21
2018,6,9,5,30,303.0,40.0,2.9,12.5,77.0,315.52,259.04
2018,6,9,5,45,332.0,50.5,3.05,13.0,108.5,358.78,300.52
2018,6,9,6,0,361.0,61.0,3.2,13.5,140.0,405.52,341.66
2018,6,9,6,15,341.5,79.5,3.35,14.05,169.5,424.43,357.32
2018,6,9,6,30,322.0,98.0,3.5,14.6,199.0,440.11,368.78
2018,6,9,6,45,244.5,118.0,3.6,15.15,202.5,380.27,317.68
2018,6,9,7,0,167.0,138.0,3.7,15.7,206.0,316.34,262.67
2018,6,9,7,15,99.0,155.0,3.75,16.25,197.0,271.84,223.0
2018,6,9,7,30,31.0,172.0,3.8,16.8,188.0,204.18,164.38
2018,6,9,7,45,27.5,192.5,3.9,17.3,207.5,220.97,176.94
2018,6,9,8,0,24.0,213.0,4.0,17.8,227.0,218.41,173.76
2018,6,9,8,15,21.0,219.0,4.05,18.25,232.0,218.77,173.07
2018,6,9,8,30,18.0,225.0,4.1,18.7,237.0,219.39,172.62
2018,6,9,8,45,17.0,219.0,4.15,19.15,231.0,210.56,164.87
2018,6,9,9,0,16.0,213.0,4.2,19.6,225.0,202.35,157.72
2018,6,9,9,15,80.5,247.5,4.2,19.9,312.0,334.33,262.46
2018,6,9,9,30,145.0,282.0,4.2,20.2,399.0,430.65,336.62
2018,6,9,9,45,116.5,291.5,4.25,20.55,388.0,406.1,315.66
2018,6,9,10,0,88.0,301.0,4.3,20.9,377.0,381.64,295.3
2018,6,9,10,15,176.0,341.0,4.4,21.15,499.0,498.69,384.77
2018,6,9,10,30,264.0,381.0,4.5,21.4,621.0,624.42,477.16
2018,6,9,10,45,341.5,380.0,4.6,21.65,697.5,678.38,516.43
2018,6,9,11,0,419.0,379.0,4.7,21.9,774.0,736.98,558.43
2018,6,9,11,15,436.0,402.5,4.9,21.95,818.0,747.13,565.22
2018,6,9,11,30,453.0,426.0,5.1,22.0,862.0,753.16,569.27
2018,6,9,11,45,491.5,396.0,5.25,22.1,871.5,729.53,553.03
2018,6,9,12,0,530.0,366.0,5.4,22.2,881.0,702.54,534.07
2018,6,9,12,15,495.0,384.0,5.5,22.15,864.0,658.54,500.96
2018,6,9,12,30,460.0,402.0,5.6,22.1,847.0,615.83,468.51
2018,6,9,12,45,418.5,412.0,5.7,22.0,813.5,565.47,430.23
2018,6,9,13,0,377.0,422.0,5.8,21.9,780.0,524.63,398.6
2018,6,9,13,15,376.0,415.5,5.85,21.7,767.5,491.51,372.65
2018,6,9,13,30,375.0,409.0,5.9,21.5,755.0,458.53,346.28
2018,6,9,13,45,344.0,409.0,5.95,21.3,720.0,418.13,314.3
2018,6,9,14,0,313.0,409.0,6.0,21.1,685.0,380.85,284.71
2018,6,9,14,15,336.5,386.5,6.0,20.8,673.5,348.9,257.84
2018,6,9,14,30,360.0,364.0,6.0,20.5,662.0,315.12,229.34
2018,6,9,14,45,511.0,285.5,6.0,20.2,688.5,257.49,177.44
2018,6,9,15,0,662.0,207.0,6.0,19.9,715.0,191.34,121.28
2018,6,9,15,15,656.5,194.5,6.0,19.9,675.0,143.0,93.42
2018,6,9,15,30,651.0,182.0,6.0,19.9,635.0,108.55,86.57
2018,6,9,15,45,574.5,192.5,5.95,19.05,572.5,117.87,95.01
2018,6,9,16,0,498.0,203.0,5.9,18.2,510.0,126.66,103.08
2018,6,9,16,15,482.0,187.5,5.8,17.65,464.5,119.83,97.8
2018,6,9,16,30,466.0,172.0,5.7,17.1,419.0,112.51,92.07
2018,6,9,16,45,517.0,141.5,5.65,16.6,390.0,96.21,78.48
2018,6,9,17,0,568.0,111.0,5.6,16.1,361.0,78.64,63.6
2018,6,9,17,15,527.0,103.0,5.45,15.6,312.0,74.65,60.46
2018,6,9,17,30,486.0,95.0,5.3,15.1,263.0,69.1,55.86
2018,6,9,17,45,469.5,81.0,5.1,14.6,221.5,61.48,49.3
2018,6,9,18,0,453.0,67.0,4.9,14.1,180.0,51.98,40.88
2018,6,9,18,15,396.5,56.0,4.7,13.55,139.0,44.23,33.84
2018,6,9,18,30,340.0,45.0,4.5,13.0,98.0,36.2,26.34
2018,6,9,18,45,250.5,34.0,4.3,12.5,65.5,26.35,16.9
2018,6,9,19,0,161.0,23.0,4.1,12.0,33.0,17.91,3.74
2018,6,9,19,15,83.0,12.0,4.05,11.6,17.0,10.24,0.0
2018,6,9,19,30,5.0,1.0,4.0,11.2,1.0,0.0,0.0
2018,6,9,19,45,2.5,0.5,3.95,10.85,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,10,4,45,46.5,8.0,2.75,8.45,9.5,0.0,0.0
2018,6,10,5,0,93.0,16.0,2.8,8.6,19.0,73.85,0.0
2018,6,10,5,15,217.0,28.0,2.95,9.15,50.5,224.59,159.72
2018,6,10,5,30,341.0,40.0,3.1,9.7,82.0,343.27,284.73
2018,6,10,5,45,432.5,48.5,3.2,10.25,126.5,438.65,369.34
2018,6,10,6,0,524.0,57.0,3.3,10.8,171.0,539.44,453.69
2018,6,10,6,15,582.5,63.0,3.35,11.5,220.5,613.97,512.93
2018,6,10,6,30,641.0,69.0,3.4,12.2,270.0,690.36,570.73
2018,6,10,6,45,645.0,79.0,3.5,12.9,312.0,724.21,593.88
2018,6,10,7,0,649.0,89.0,3.6,13.6,354.0,755.94,614.72
2018,6,10,7,15,598.0,114.0,3.7,14.4,383.5,751.5,607.68
2018,6,10,7,30,547.0,139.0,3.8,15.2,413.0,730.88,588.76
2018,6,10,7,45,577.0,147.0,3.9,16.0,462.5,786.73,626.88
2018,6,10,8,0,607.0,155.0,4.0,16.8,512.0,830.93,655.2
2018,6,10,8,15,624.0,166.0,4.1,17.55,559.0,863.23,674.74
2018,6,10,8,30,641.0,177.0,4.2,18.3,606.0,892.92,692.28
2018,6,10,8,45,750.5,144.5,4.25,19.05,679.0,964.82,738.87
2018,6,10,9,0,860.0,112.0,4.3,19.8,752.0,1014.26,768.74
2018,6,10,9,15,877.0,111.5,4.35,20.35,793.0,1022.93,771.34
2018,6,10,9,30,894.0,111.0,4.4,20.9,834.0,1028.18,772.07
2018,6,10,9,45,903.5,111.0,4.45,21.4,867.0,1022.95,766.02
2018,6,10,10,0,913.0,111.0,4.5,21.9,900.0,1014.23,758.05
2018,6,10,10,15,923.5,109.0,4.5,22.3,928.0,1000.95,747.03
2018,6,10,10,30,934.0,107.0,4.5,22.7,956.0,984.19,733.87
2018,6,10,10,45,938.0,107.0,4.5,23.1,975.5,959.96,715.82
2018,6,10,11,0,942.0,107.0,4.5,23.5,995.0,932.55,695.77
2018,6,10,11,15,943.5,108.0,4.55,23.8,1007.0,900.85,673.52
2018,6,10,11,30,945.0,109.0,4.6,24.1,1019.0,866.32,649.32
2018,6,10,11,45,946.5,108.5,4.65,24.35,1024.0,827.94,622.51
2018,6,10,12,0,948.0,108.0,4.7,24.6,1029.0,787.24,593.96
2018,6,10,12,15,947.5,107.0,4.75,24.65,1025.5,742.68,561.01
2018,6,10,12,30,947.0,106.0,4.8,24.7,1022.0,696.4,525.93
2018,6,10,12,45,945.5,105.0,4.85,24.8,1012.0,647.98,488.32
2018,6,10,13,0,944.0,104.0,4.9,24.9,1002.0,598.24,448.77
2018,6,10,13,15,940.5,103.5,4.95,24.85,984.5,546.69,407.05
2018,6,10,13,30,937.0,103.0,5.0,24.8,967.0,494.34,363.53
2018,6,10,13,45,931.5,102.0,5.0,24.7,942.0,440.25,317.58
2018,6,10,14,0,926.0,101.0,5.0,24.6,917.0,385.95,270.53
2018,6,10,14,15,918.5,100.0,5.05,24.4,886.0,331.08,222.76
2018,6,10,14,30,911.0,99.0,5.1,24.2,855.0,276.64,175.77
2018,6,10,14,45,902.5,97.5,5.1,24.0,818.5,222.34,131.14
2018,6,10,15,0,894.0,96.0,5.1,23.8,782.0,168.98,92.52
2018,6,10,15,15,882.5,93.5,5.1,23.8,740.0,115.96,64.53
2018,6,10,15,30,871.0,91.0,5.1,23.8,698.0,77.96,59.79
2018,6,10,15,45,856.5,89.0,5.1,23.1,652.5,76.99,59.35
2018,6,10,16,0,842.0,87.0,5.1,22.4,607.0,75.89,58.78
2018,6,10,16,15,823.0,83.5,5.05,21.9,557.5,64.56,49.5
2018,6,10,16,30,804.0,80.0,5.0,21.4,508.0,62.93,48.4
2018,6,10,16,45,778.0,77.0,4.95,20.9,457.0,61.46,47.42
2018,6,10,17,0,752.0,74.0,4.9,20.4,406.0,59.93,46.39
2018,6,10,17,15,718.0,70.0,4.8,19.75,355.0,57.51,44.59
2018,6,10,17,30,684.0,66.0,4.7,19.1,304.0,55.03,42.69
2018,6,10,17,45,635.0,60.5,4.6,18.45,253.5,46.96,35.79
2018,6,10,18,0,586.0,55.0,4.5,17.8,203.0,43.31,32.65
2018,6,10,18,15,512.5,49.0,4.25,17.1,157.0,39.08,28.82
2018,6,10,18,30,439.0,43.0,4.0,16.4,111.0,34.88,24.82
2018,6,10,18,45,325.0,34.0,3.75,15.65,74.5,27.96,18.06
2018,6,10,19,0,211.0,25.0,3.5,14.9,38.0,21.02,5.93
2018,6,10,19,15,110.5,13.5,3.45,14.4,20.0,11.52,0.0
2018,6,10,19,30,10.0,2.0,3.4,13.9,2.0,0.0,0.0
2018,6,10,19,45,5.0,1.0,3.3,13.45,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,4,45,64.0,7.5,2.2,10.0,9.5,0.0,0.0
2018,6,11,5,0,128.0,15.0,2.2,10.2,19.0,95.59,0.0
2018,6,11,5,15,261.0,25.5,2.25,10.7,51.5,251.78,178.43
2018,6,11,5,30,394.0,36.0,2.3,11.2,84.0,378.2,310.54
2018,6,11,5,45,481.0,42.5,2.35,11.75,128.5,468.49,389.33
2018,6,11,6,0,568.0,49.0,2.4,12.3,173.0,564.11,467.79
2018,6,11,6,15,623.0,54.0,2.4,13.0,222.5,629.32,518.23
2018,6,11,6,30,678.0,59.0,2.4,13.7,272.0,703.12,572.45
2018,6,11,6,45,716.0,63.0,2.45,14.45,323.5,761.16,612.55
2018,6,11,7,0,754.0,67.0,2.5,15.2,375.0,818.79,650.84
2018,6,11,7,15,781.0,69.5,2.55,16.0,426.0,863.05,678.19
2018,6,11,7,30,808.0,72.0,2.6,16.8,477.0,905.67,703.74
2018,6,11,7,45,828.5,75.0,2.6,17.6,527.5,929.49,715.31
2018,6,11,8,0,849.0,78.0,2.6,18.4,578.0,961.8,732.69
2018,6,11,8,15,864.5,80.5,2.65,19.15,625.0,985.74,744.7
2018,6,11,8,30,880.0,83.0,2.7,19.9,672.0,1006.71,754.75
2018,6,11,8,45,892.5,85.0,2.75,20.7,716.0,1020.84,760.16
2018,6,11,9,0,905.0,87.0,2.8,21.5,760.0,1031.64,763.52
2018,6,11,9,15,905.0,93.5,2.85,22.25,796.0,1031.41,759.96
2018,6,11,9,30,905.0,100.0,2.9,23.0,832.0,1027.51,754.27
2018,6,11,9,45,901.0,108.0,2.9,23.75,861.5,1017.57,744.42
2018,6,11,10,0,897.0,116.0,2.9,24.5,891.0,1004.03,732.48
2018,6,11,10,15,903.5,117.5,2.95,25.2,918.5,990.65,721.42
2018,6,11,10,30,910.0,119.0,3.0,25.9,946.0,973.82,708.26
2018,6,11,10,45,915.0,119.0,3.05,26.6,966.0,950.85,691.24
2018,6,11,11,0,920.0,119.0,3.1,27.3,986.0,924.7,672.28
2018,6,11,11,15,923.0,120.0,3.15,27.65,999.5,894.66,651.75
2018,6,11,11,30,926.0,121.0,3.2,28.0,1013.0,861.76,629.32
2018,6,11,11,45,927.5,121.0,3.25,28.4,1018.5,824.23,603.63
2018,6,11,12,0,929.0,121.0,3.3,28.8,1024.0,784.41,576.13
2018,6,11,12,15,932.5,118.0,3.35,29.0,1022.5,741.64,545.15
2018,6,11,12,30,936.0,115.0,3.4,29.2,1021.0,696.94,512.14
2018,6,11,12,45,939.5,111.0,3.45,29.4,1012.5,649.71,476.54
2018,6,11,13,0,943.0,107.0,3.5,29.6,1004.0,600.79,438.78
2018,6,11,13,15,940.0,106.0,3.55,29.65,987.0,549.18,398.26
2018,6,11,13,30,937.0,105.0,3.6,29.7,970.0,496.74,355.95
2018,6,11,13,45,933.0,104.0,3.65,29.75,946.0,443.23,311.73
2018,6,11,14,0,929.0,103.0,3.7,29.8,922.0,389.37,266.25
2018,6,11,14,15,922.5,101.0,3.7,29.7,891.0,333.97,219.3
2018,6,11,14,30,916.0,99.0,3.7,29.6,860.0,278.91,172.98
2018,6,11,14,45,907.5,97.5,3.75,29.5,823.5,224.35,129.23
2018,6,11,15,0,899.0,96.0,3.8,29.4,787.0,170.72,91.24
2018,6,11,15,15,887.5,94.5,3.8,29.4,745.5,118.04,63.96
2018,6,11,15,30,876.0,93.0,3.8,29.4,704.0,79.23,59.4
2018,6,11,15,45,861.5,90.5,3.9,28.9,658.0,77.99,58.72
2018,6,11,16,0,847.0,88.0,4.0,28.4,612.0,76.6,57.89
2018,6,11,16,15,828.5,85.0,3.95,28.0,563.0,65.63,49.1
2018,6,11,16,30,810.0,82.0,3.9,27.6,514.0,64.39,48.34
2018,6,11,16,45,784.5,79.0,3.9,27.15,463.0,62.96,47.43
2018,6,11,17,0,759.0,76.0,3.9,26.7,412.0,61.49,46.48
2018,6,11,17,15,724.0,72.0,3.7,26.0,360.0,59.1,44.77
2018,6,11,17,30,689.0,68.0,3.5,25.3,308.0,56.67,42.97
2018,6,11,17,45,639.0,63.0,3.3,24.6,257.5,48.85,36.48
2018,6,11,18,0,589.0,58.0,3.1,23.9,207.0,45.66,33.82
2018,6,11,18,15,513.5,51.0,2.7,22.75,160.0,40.69,29.51
2018,6,11,18,30,438.0,44.0,2.3,21.6,113.0,35.7,24.97
2018,6,11,18,45,321.5,35.0,1.9,20.5,76.0,28.8,18.4
2018,6,11,19,0,205.0,26.0,1.5,19.4,39.0,20.29,5.9
2018,6,11,19,15,107.0,14.0,1.45,18.85,20.5,11.95,0.0
2018,6,11,19,30,9.0,2.0,1.4,18.3,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.35,17.75,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,6,12,4,45,66.0,8.0,0.45,14.15,10.0,0.0,0.0
2018,6,12,5,0,132.0,16.0,0.4,14.5,20.0,98.97,0.0
2018,6,12,5,15,266.5,26.0,0.45,15.4,52.5,255.81,176.34
2018,6,12,5,30,401.0,36.0,0.5,16.3,85.0,383.13,303.37
2018,6,12,5,45,487.5,43.0,0.5,17.15,130.0,473.97,377.45
2018,6,12,6,0,574.0,50.0,0.5,18.0,175.0,570.18,450.5
2018,6,12,6,15,630.0,55.0,0.55,18.95,225.0,642.39,502.14
2018,6,12,6,30,686.0,60.0,0.6,19.9,275.0,711.2,548.61
2018,6,12,6,45,724.0,63.5,0.7,20.8,327.0,768.87,585.94
2018,6,12,7,0,762.0,67.0,0.8,21.7,379.0,826.05,621.59
2018,6,12,7,15,789.0,70.5,0.95,22.8,431.0,871.89,648.88
2018,6,12,7,30,816.0,74.0,1.1,23.9,483.0,916.05,674.48
2018,6,12,7,45,836.5,76.5,1.25,24.95,533.0,939.28,686.2
2018,6,12,8,0,857.0,79.0,1.4,26.0,583.0,971.03,703.42
2018,6,12,8,15,872.5,81.0,1.45,26.75,630.5,994.43,714.36
2018,6,12,8,30,888.0,83.0,1.5,27.5,678.0,1014.86,723.5
2018,6,12,8,45,900.5,84.5,1.55,28.2,721.5,1028.45,728.6
2018,6,12,9,0,913.0,86.0,1.6,28.9,765.0,1038.71,731.8
2018,6,12,9,15,923.0,87.0,1.65,29.4,804.0,1042.4,731.71
2018,6,12,9,30,933.0,88.0,1.7,29.9,843.0,1042.56,729.68
2018,6,12,9,45,941.0,89.0,1.8,30.4,876.5,1037.13,725.1
2018,6,12,10,0,949.0,90.0,1.9,30.9,910.0,1028.09,718.46
2018,6,12,10,15,954.0,91.0,2.0,31.25,937.0,1012.57,708.35
2018,6,12,10,30,959.0,92.0,2.1,31.6,964.0,993.55,696.17
2018,6,12,10,45,962.0,92.0,2.25,31.95,983.0,968.31,680.64
2018,6,12,11,0,965.0,92.0,2.4,32.3,1002.0,939.87,662.99
2018,6,12,11,15,966.5,93.0,2.5,32.45,1014.5,907.99,643.11
2018,6,12,11,30,968.0,94.0,2.6,32.6,1027.0,873.22,621.24
2018,6,12,11,45,969.0,94.0,2.7,32.75,1032.0,834.52,596.62
2018,6,12,12,0,970.0,94.0,2.8,32.9,1037.0,793.43,570.2
2018,6,12,12,15,968.0,95.5,2.95,32.95,1034.5,749.31,540.44
2018,6,12,12,30,966.0,97.0,3.1,33.0,1032.0,703.41,507.97
2018,6,12,12,45,962.5,97.0,3.2,33.0,1021.0,653.9,471.98
2018,6,12,13,0,959.0,97.0,3.3,33.0,1010.0,603.19,434.08
2018,6,12,13,15,955.5,96.5,3.45,32.85,992.5,551.08,394.36
2018,6,12,13,30,952.0,96.0,3.6,32.7,975.0,498.13,352.68
2018,6,12,13,45,946.5,95.0,3.7,32.6,950.0,443.4,308.32
2018,6,12,14,0,941.0,94.0,3.8,32.5,925.0,388.45,262.71
2018,6,12,14,15,934.5,93.5,3.85,32.25,894.5,333.52,216.62
2018,6,12,14,30,928.0,93.0,3.9,32.0,864.0,278.89,171.05
2018,6,12,14,45,919.0,91.5,3.95,31.7,827.0,223.67,127.17
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,169.44,88.97
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,116.28,61.33
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,75.89,56.2
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,74.84,55.71
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,73.67,55.09
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,71.65,53.74
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,61.08,45.31
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,59.52,44.28
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,57.91,43.19
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,55.77,41.69
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,53.6,40.12
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,50.46,37.65
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,43.44,31.74
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,38.77,27.7
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,34.09,23.45
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,27.53,17.24
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,20.97,6.71
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,11.52,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
