Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,23.5,10.91
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,12.8,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,79.61,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,236.5,152.41
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,370.36,290.71
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,465.41,368.4
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,566.28,445.07
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,640.14,497.94
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,710.31,545.38
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,770.54,584.37
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,830.42,621.62
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,877.95,650.62
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,923.89,677.93
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,948.53,690.82
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,981.74,709.11
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,1005.62,721.3
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,1026.56,731.64
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,1040.75,737.63
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,1051.59,741.62
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,1056.32,742.39
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,1057.48,741.13
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,1052.95,736.52
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,1044.76,729.82
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,1029.58,719.05
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,1010.84,706.24
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,986.74,690.21
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,959.33,672.19
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,926.54,651.21
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,890.84,628.34
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,851.69,603.56
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,810.11,576.99
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,765.31,547.38
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,718.68,514.67
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,669.48,479.19
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,618.94,441.74
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,566.37,402.06
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,512.94,360.5
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,457.89,316.55
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,402.55,271.24
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,346.51,224.8
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,290.72,178.59
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,234.71,133.84
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,179.61,94.05
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,125.47,63.72
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,74.38,54.42
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,73.28,53.92
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,72.06,53.3
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,70.65,52.46
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,69.11,51.52
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,59.29,43.72
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,58.01,42.94
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,55.47,41.14
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,52.86,39.23
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,50.06,37.08
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,43.44,31.56
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,39.15,27.92
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,34.87,24.08
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,28.28,18.0
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,21.68,9.71
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,11.95,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,70.58,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,210.51,135.29
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,326.72,262.45
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,393.98,322.96
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,464.67,381.88
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,399.11,329.35
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,309.11,254.7
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,396.12,324.86
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,509.42,411.3
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,678.47,535.96
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,844.31,649.04
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,889.78,674.19
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,927.9,694.82
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,955.18,708.68
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,979.61,720.63
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,995.74,726.62
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,1008.64,730.63
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,1004.09,724.89
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,1009.21,725.66
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,1007.27,721.45
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,1001.9,715.3
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,988.31,704.44
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,971.35,691.67
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,950.14,676.39
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,925.71,659.19
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,896.0,639.67
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,863.45,618.31
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,826.67,594.12
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,787.59,568.29
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,745.09,538.61
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,700.91,506.94
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,653.66,472.47
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,605.26,436.26
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,555.16,398.06
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,504.24,358.09
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,452.18,316.24
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,399.86,273.1
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,346.05,228.3
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,292.54,183.77
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,239.29,141.03
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,187.04,103.05
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,135.24,73.57
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,85.96,64.42
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,75.71,56.51
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,76.65,57.65
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,81.39,61.88
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,94.71,73.25
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,98.75,77.04
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,102.08,80.3
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,91.42,71.93
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,80.14,62.87
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,68.12,52.98
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,57.1,43.72
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,48.48,36.3
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,39.42,28.27
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,31.05,20.55
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,22.45,10.47
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,12.38,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,50.93,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,177.13,112.07
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,279.35,226.01
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,332.65,276.11
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,399.23,333.36
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,233.83,196.53
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,30.55,20.39
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,38.44,27.08
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,46.36,33.59
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,67.75,51.22
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,91.27,70.27
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,109.15,84.48
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,126.99,98.44
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,157.18,122.36
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,201.96,157.29
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,232.0,180.04
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,261.57,202.05
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,280.27,215.56
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,298.48,228.57
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,402.22,306.25
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,484.23,365.44
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,614.05,458.6
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,735.12,541.88
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,817.79,599.88
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,880.11,642.07
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,873.75,636.9
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,852.74,622.67
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,820.84,601.53
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,786.09,578.35
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,745.03,549.1
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,702.03,517.71
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,655.75,483.27
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,607.8,446.61
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,557.34,407.21
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,505.98,365.94
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,453.08,322.37
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,399.83,277.48
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,345.5,231.23
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,291.36,185.19
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,237.23,140.79
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,183.9,101.18
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,131.29,70.7
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,80.68,61.0
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,79.55,60.45
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,78.27,59.75
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,66.98,50.64
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,65.5,49.69
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,63.47,48.27
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,61.33,46.73
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,58.59,44.69
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,55.76,42.53
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,48.06,36.08
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,44.84,33.37
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,40.24,29.36
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,35.61,25.12
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,29.1,18.99
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,22.57,10.66
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,12.38,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,87.06,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,246.2,154.87
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,385.96,311.25
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,480.39,393.25
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,580.5,474.19
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,648.59,525.48
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,725.62,580.24
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,784.86,619.07
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,843.7,655.77
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,890.35,682.92
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,924.58,700.89
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,959.12,718.58
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,991.26,734.29
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,1015.15,745.39
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,1036.0,754.58
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,1049.93,759.42
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,1060.47,762.27
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,1063.99,761.83
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,1063.88,759.3
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,1057.65,753.24
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,1047.75,745.06
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,1033.14,735.0
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,1014.96,722.73
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,990.89,706.29
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,963.49,687.79
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,931.58,667.66
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,896.68,645.44
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,857.84,620.67
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,816.54,593.93
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,772.6,564.11
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,726.67,531.07
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,677.47,495.02
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,626.69,456.74
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,573.7,415.91
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,519.73,373.04
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,464.02,327.54
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,407.9,280.56
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,351.49,232.71
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,295.24,185.03
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,238.55,138.7
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,182.6,97.26
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,127.35,65.31
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,73.59,54.86
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,72.18,54.08
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,70.63,53.16
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,68.86,52.0
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,66.96,50.72
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,64.51,48.97
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,61.92,47.09
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,52.88,39.72
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,50.92,38.3
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,47.61,35.66
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,44.26,32.88
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,40.19,29.33
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,33.25,23.11
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,23.83,14.57
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,14.4,4.81
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,9.39,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,61.47,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,121.78,73.27
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,158.47,128.49
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,168.96,140.71
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,158.76,133.61
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,145.78,122.13
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,142.91,118.38
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,181.53,150.59
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,220.36,182.05
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,251.25,205.03
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,260.64,210.53
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,441.08,353.25
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,607.98,476.45
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,769.42,590.94
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,921.74,690.06
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,1000.58,736.74
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,1071.4,777.71
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,1072.35,775.83
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,1069.54,772.42
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,1061.1,765.53
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,1048.9,756.35
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,1034.23,746.4
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,1016.0,734.18
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,991.47,718.14
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,963.69,699.89
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,931.88,679.36
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,897.14,656.73
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,858.48,631.28
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,817.42,603.95
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,773.41,573.24
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,727.49,539.73
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,678.86,503.53
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,628.74,465.19
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,576.0,423.91
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,522.33,380.65
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,467.12,334.98
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,411.58,287.9
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,355.61,239.85
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,299.84,192.0
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,243.23,145.14
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,187.44,103.21
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,133.29,71.45
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,80.66,61.55
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,82.49,63.5
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,75.19,57.82
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,74.85,57.89
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,74.53,57.98
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,71.45,55.73
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,68.17,53.28
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,63.11,49.3
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,64.13,50.52
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,59.11,46.41
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,53.98,42.06
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,46.78,35.68
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,39.29,28.84
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,29.39,19.64
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,20.98,9.84
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,12.38,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,65.24,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,211.26,126.87
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,340.06,277.1
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,435.47,362.67
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,536.5,447.42
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,611.28,507.2
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,688.23,565.72
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,742.96,604.8
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,803.57,646.83
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,851.27,677.49
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,897.47,706.23
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,933.09,727.07
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,954.99,738.08
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,979.73,751.08
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,1001.64,762.04
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,1016.92,768.87
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,1028.95,773.63
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,1034.96,774.79
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,1037.48,773.81
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,1033.38,769.09
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,1025.7,762.19
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,1012.04,751.44
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,994.87,738.52
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,972.35,722.14
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,946.51,703.64
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,915.74,682.26
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,882.01,658.87
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,844.31,632.57
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,804.16,604.54
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,760.26,573.53
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,714.46,539.29
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,666.03,502.12
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,616.15,462.88
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,564.24,421.21
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,511.38,377.61
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,457.0,331.67
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,402.18,284.26
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,346.05,235.27
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,290.17,186.61
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,234.81,140.09
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,180.27,98.6
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,125.95,66.22
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,73.14,55.73
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,71.37,54.57
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,70.14,53.84
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,68.41,52.65
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,66.54,51.34
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,64.45,49.83
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,55.17,42.12
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,52.89,40.44
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,50.57,38.66
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,48.1,36.68
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,45.66,34.63
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,37.6,27.52
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,33.21,23.45
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,27.4,17.87
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,21.65,10.3
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,12.38,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,77.91,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,229.91,133.99
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,366.01,296.29
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,453.73,373.99
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,546.78,449.98
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,611.39,499.28
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,677.24,546.4
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,746.16,592.75
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,822.06,641.36
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,869.96,669.16
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,905.56,687.99
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,940.87,706.11
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,973.89,722.29
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,998.74,735.42
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,1020.64,746.62
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,1035.18,752.23
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,1046.37,755.86
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,1049.65,756.96
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,1049.34,755.72
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,1042.95,750.53
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,1032.94,742.98
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,1018.69,733.26
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,1000.93,721.27
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,977.82,705.94
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,951.41,688.39
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,919.65,667.37
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,885.0,644.36
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,846.8,618.96
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,806.16,591.72
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,762.01,561.1
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,716.06,527.47
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,667.6,491.21
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,617.85,453.13
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,565.81,412.52
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,512.85,370.02
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,458.69,325.36
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,404.19,279.39
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,348.44,231.97
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,292.95,184.82
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,237.65,139.46
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,183.18,98.95
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,129.2,67.44
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,76.78,57.44
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,74.56,55.96
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,73.11,55.1
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,71.45,54.02
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,69.66,52.82
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,59.52,44.63
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,57.92,43.56
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,55.41,41.71
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,52.82,39.76
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,49.24,36.9
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,45.6,33.87
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,37.98,27.28
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,34.05,23.69
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,27.85,17.9
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,21.67,10.09
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,12.38,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,90.33,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,245.37,135.21
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,385.47,304.88
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,475.63,383.18
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,565.44,455.39
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,637.74,508.96
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,711.56,560.06
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,769.63,596.21
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,827.33,629.87
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,861.78,644.96
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,904.76,664.54
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,939.0,677.98
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,970.85,689.17
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,994.83,701.38
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,1015.84,711.85
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,1030.09,719.31
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,1040.98,724.77
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,1044.66,725.43
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,1044.81,724.14
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,1039.38,718.91
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,1030.36,711.72
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,1015.8,703.42
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,997.73,692.91
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,973.86,677.99
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,946.72,661.02
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,915.61,642.51
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,881.54,621.87
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,843.1,598.13
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,802.23,572.47
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,758.19,543.99
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,712.33,512.17
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,663.92,477.5
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,614.21,440.82
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,562.28,401.73
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,509.45,360.64
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,455.65,317.38
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,401.5,272.72
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,345.88,226.39
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,290.47,180.18
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,235.32,135.67
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,181.05,95.9
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,127.39,65.0
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,75.22,55.39
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,73.63,54.45
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,73.06,54.32
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,71.69,53.5
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,70.21,52.59
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,59.75,44.24
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,57.79,42.88
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,56.02,41.7
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,54.25,40.48
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,50.73,37.72
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,43.33,31.53
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,39.05,27.88
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,34.77,24.04
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,28.21,17.99
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,21.63,9.91
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,11.95,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,60.6,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,195.3,102.14
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,314.93,250.25
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,399.18,325.33
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,488.92,399.17
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,534.97,435.35
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,580.65,469.24
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,664.84,529.86
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,750.79,588.74
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,807.43,624.32
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,858.48,655.08
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,895.62,675.57
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,930.5,694.24
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,958.32,708.73
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,983.29,721.31
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,987.08,719.8
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,999.98,724.5
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,1005.47,725.53
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,1007.59,724.59
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,1004.3,720.01
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,997.53,713.43
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,984.32,703.21
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,967.76,691.02
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,946.03,676.21
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,921.13,659.4
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,891.45,640.02
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,858.96,618.73
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,822.67,594.95
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,784.08,569.46
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,740.8,539.34
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,696.1,507.29
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,648.8,472.58
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,600.79,436.45
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,551.87,399.02
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,502.29,359.95
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,451.08,318.45
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,399.78,275.9
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,347.5,232.19
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,295.68,188.86
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,235.96,141.11
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,184.87,103.51
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,134.18,73.74
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,85.4,64.29
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,84.14,63.69
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,83.97,63.96
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,82.93,63.47
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,74.49,56.83
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,72.66,55.64
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,70.69,54.34
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,67.8,52.26
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,64.79,50.02
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,60.38,46.49
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,55.83,42.72
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,49.36,37.1
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,40.63,29.32
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,31.24,20.72
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,21.73,10.06
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,12.8,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,4,45,25.0,5.0,1.1,14.05,5.5,0.0,0.0
2018,7,2,5,0,50.0,10.0,1.2,14.3,11.0,40.25,0.0
2018,7,2,5,15,143.5,23.5,1.2,14.8,37.0,158.48,77.68
2018,7,2,5,30,237.0,37.0,1.2,15.3,63.0,260.69,206.86
2018,7,2,5,45,298.0,49.0,1.25,15.85,98.5,328.47,268.49
2018,7,2,6,0,359.0,61.0,1.3,16.4,134.0,401.4,330.06
2018,7,2,6,15,272.0,78.0,1.3,17.2,142.0,361.86,297.62
2018,7,2,6,30,185.0,95.0,1.3,18.0,150.0,293.86,241.57
2018,7,2,6,45,217.5,110.0,1.35,18.85,187.0,344.35,281.62
2018,7,2,7,0,250.0,125.0,1.4,19.7,224.0,395.78,320.43
2018,7,2,7,15,357.5,135.0,1.4,20.55,297.5,536.03,425.67
2018,7,2,7,30,465.0,145.0,1.4,21.4,371.0,656.9,511.12
2018,7,2,7,45,546.0,145.0,1.45,22.25,438.5,751.79,573.6
2018,7,2,8,0,627.0,145.0,1.5,23.1,506.0,838.2,628.16
2018,7,2,8,15,680.5,141.5,1.55,23.8,563.5,891.65,659.62
2018,7,2,8,30,734.0,138.0,1.6,24.5,621.0,942.9,689.35
2018,7,2,8,45,771.0,134.0,1.7,25.2,671.5,967.26,702.02
2018,7,2,9,0,808.0,130.0,1.8,25.9,722.0,996.57,718.1
2018,7,2,9,15,814.5,136.0,1.9,26.5,760.0,1002.65,719.67
2018,7,2,9,30,821.0,142.0,2.0,27.1,798.0,1005.27,719.41
2018,7,2,9,45,823.5,148.0,2.1,27.65,829.5,1000.39,714.69
2018,7,2,10,0,826.0,154.0,2.2,28.2,861.0,992.06,707.98
2018,7,2,10,15,832.5,156.0,2.25,28.65,888.5,980.14,698.87
2018,7,2,10,30,839.0,158.0,2.3,29.1,916.0,964.83,687.77
2018,7,2,10,45,842.5,161.5,2.35,29.6,937.0,944.87,673.69
2018,7,2,11,0,846.0,165.0,2.4,30.1,958.0,921.68,657.66
2018,7,2,11,15,848.0,167.0,2.5,30.35,972.0,892.72,639.04
2018,7,2,11,30,850.0,169.0,2.6,30.6,986.0,860.95,618.53
2018,7,2,11,45,850.0,170.5,2.7,30.9,991.5,824.57,594.66
2018,7,2,12,0,850.0,172.0,2.8,31.2,997.0,785.98,567.87
2018,7,2,12,15,847.5,173.0,2.85,31.25,995.0,743.3,538.09
2018,7,2,12,30,845.0,174.0,2.9,31.3,993.0,699.19,506.69
2018,7,2,12,45,840.5,175.0,3.0,31.4,983.5,652.66,472.95
2018,7,2,13,0,836.0,176.0,3.1,31.5,974.0,605.29,437.72
2018,7,2,13,15,821.0,182.0,3.2,31.35,954.5,555.46,400.14
2018,7,2,13,30,806.0,188.0,3.3,31.2,935.0,506.07,361.85
2018,7,2,13,45,780.0,198.0,3.4,31.1,906.5,455.65,321.89
2018,7,2,14,0,754.0,208.0,3.5,31.0,878.0,402.13,279.05
2018,7,2,14,15,754.5,197.5,3.55,30.7,849.0,349.27,235.78
