Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,536.62,389.84
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,488.37,351.1
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,438.74,310.35
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,388.02,267.84
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,336.09,224.06
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,284.37,180.57
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,229.55,137.96
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,187.97,109.24
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,132.98,75.08
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,78.37,58.63
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,86.41,65.42
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,104.08,80.02
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,98.45,75.76
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,92.38,71.13
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,78.33,59.85
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,63.48,47.78
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,60.34,45.45
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,56.87,42.78
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,53.28,39.92
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,49.62,36.9
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,44.56,32.52
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,39.47,27.89
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,28.9,18.34
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,20.09,7.16
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,11.95,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,10.71,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,117.43,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,230.79,173.75
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,182.16,146.4
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,115.39,93.24
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,91.03,72.38
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,54.86,40.62
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,269.56,220.72
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,455.52,364.83
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,645.06,500.32
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,809.96,607.33
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,849.52,626.34
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,893.47,649.23
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,921.56,661.25
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,946.96,671.55
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,964.15,676.69
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,966.14,672.76
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,972.87,675.64
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,976.25,676.54
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,972.69,672.36
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,965.73,666.36
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,954.28,660.25
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,939.53,652.04
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,920.11,640.67
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,897.52,627.17
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,869.25,610.51
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,838.18,591.82
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,803.67,570.49
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,766.78,547.27
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,726.21,520.3
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,683.77,490.96
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,638.48,458.52
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,591.64,423.99
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,542.49,386.94
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,492.43,348.01
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,440.68,306.67
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,388.55,263.92
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,335.62,219.98
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,282.91,176.19
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,229.59,133.46
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,177.12,95.35
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,126.32,66.85
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,79.42,58.73
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,77.98,57.94
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,66.45,48.89
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,65.39,48.3
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,64.25,47.63
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,62.57,46.53
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,60.81,45.35
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,58.12,43.41
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,50.8,37.52
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,47.69,35.08
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,44.54,32.49
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,39.61,28.25
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,34.64,23.76
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,27.77,17.36
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.85,7.28
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,11.52,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,28.05,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,120.94,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,282.3,212.8
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,375.91,304.1
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,476.79,388.0
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,537.43,436.25
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,599.42,482.73
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,671.22,533.89
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,739.11,579.72
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,793.2,613.75
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,846.36,646.01
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,884.33,667.66
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,920.15,687.59
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,935.28,692.76
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,959.06,703.81
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,975.83,710.3
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,989.47,714.87
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,995.66,715.69
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,998.46,714.57
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,995.3,710.56
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,988.65,704.51
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,976.52,694.92
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,960.95,683.33
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,940.1,668.52
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,915.99,651.75
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,886.08,632.48
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,853.29,611.27
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,817.48,587.95
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,779.19,562.81
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,737.19,534.44
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,693.27,503.09
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,646.62,468.91
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,598.52,432.72
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,548.09,394.03
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,496.73,353.47
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,444.01,310.76
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,390.89,266.66
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,336.8,221.38
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,282.89,176.23
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,228.66,132.41
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,175.26,93.42
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,122.36,63.55
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,74.13,54.77
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,73.11,54.34
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,71.96,53.79
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,70.62,53.02
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,60.65,45.09
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,58.79,43.83
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,56.85,42.49
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,54.34,40.66
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,51.76,38.74
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,48.61,36.24
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,41.75,30.44
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,37.46,26.69
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,33.18,22.74
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,26.19,16.18
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,19.13,5.91
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,11.1,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.27,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,141.3,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,316.7,237.14
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,411.36,331.48
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,512.94,415.0
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,577.88,465.89
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,639.25,511.12
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,691.27,546.58
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,742.55,579.74
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,811.48,624.25
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,869.47,659.5
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,905.88,678.92
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,940.15,696.71
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,966.91,709.18
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,990.82,719.75
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,1006.45,725.6
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,1018.79,729.54
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,1023.98,730.4
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,1025.55,729.18
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,1019.97,723.79
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,1010.78,716.31
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,998.76,707.33
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,983.18,696.2
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,961.74,681.61
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,936.95,664.94
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,907.11,645.84
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,874.24,624.71
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,837.8,601.55
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,798.76,576.42
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,755.28,547.37
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,709.88,515.1
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,661.85,480.02
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,612.44,442.96
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,560.63,403.35
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,507.81,361.73
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,453.76,317.93
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,399.2,272.6
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,343.39,225.75
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,287.7,179.0
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,231.97,133.93
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,177.0,93.81
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,122.77,63.39
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,74.13,54.87
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,72.75,54.15
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,71.23,53.29
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,69.52,52.19
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,67.68,50.99
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,57.16,42.51
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,55.09,41.05
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,52.83,39.43
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,50.53,37.74
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,47.28,35.15
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,44.0,32.42
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,36.46,25.88
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,32.5,22.21
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,26.29,16.29
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,20.12,6.06
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,11.52,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.27,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,143.49,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,320.17,237.87
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,419.12,338.79
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,523.83,426.13
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,506.72,414.27
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,483.07,395.64
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,549.48,445.53
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,616.38,492.96
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,741.67,580.46
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,864.44,661.16
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,916.6,691.25
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,956.25,713.02
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,982.16,725.25
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,1005.14,735.62
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,1020.69,740.76
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,1032.93,743.92
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,1038.92,744.77
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,1041.28,743.5
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,1036.33,737.4
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,1027.74,729.26
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,1014.01,718.53
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,996.71,705.73
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,974.0,689.67
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,947.92,671.6
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,916.87,651.48
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,882.81,629.36
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,845.08,604.85
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,804.76,578.47
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,760.85,549.3
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,714.99,516.73
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,666.09,481.46
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,615.83,444.12
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,563.79,404.28
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,510.7,362.44
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,455.95,318.17
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,400.76,272.45
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,344.37,225.19
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,288.09,178.09
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,232.09,132.97
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,176.84,92.91
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,121.73,62.28
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,73.16,53.83
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,72.05,53.27
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,70.82,52.58
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,69.06,51.43
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,67.18,50.17
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,64.74,48.44
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,55.25,40.8
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,52.98,39.18
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,50.66,37.48
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,47.8,35.23
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,44.94,32.88
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,36.94,26.01
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,32.57,22.04
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,26.35,16.14
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,20.18,5.43
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,11.52,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,142.02,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,315.55,229.17
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,417.1,333.15
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,523.55,420.87
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,563.22,452.59
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,602.08,481.3
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,648.29,513.32
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,693.47,542.85
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,698.17,542.59
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,698.47,539.37
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,787.68,597.61
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,876.7,652.49
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,929.21,683.05
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,986.21,716.28
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,1005.23,724.3
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,1033.38,738.5
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,1036.93,737.33
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,1036.84,734.32
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,1030.59,727.53
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,1020.7,718.71
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,994.59,700.16
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,964.07,679.14
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,951.3,669.75
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,934.54,657.77
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,908.7,640.83
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,879.24,621.67
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,840.14,595.92
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,798.78,568.68
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,756.12,540.39
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,711.29,509.09
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,662.74,473.95
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,612.96,437.03
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,561.39,398.15
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,508.85,357.36
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,454.6,314.21
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,399.94,269.59
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,344.32,223.62
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,288.87,177.82
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,233.03,133.44
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,178.07,94.1
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,124.32,64.77
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,78.06,57.36
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,76.79,56.72
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,75.37,55.93
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,73.74,54.93
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,63.64,46.97
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,61.85,45.8
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,59.98,44.54
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,57.53,42.82
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,55.04,41.02
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,47.36,34.73
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,44.13,32.08
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,39.11,27.76
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,34.06,23.2
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,26.65,16.27
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,19.18,4.21
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,9.82,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,118.72,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,275.82,197.15
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,338.41,271.76
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,400.32,326.42
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,474.95,386.41
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,552.31,444.86
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,537.91,431.74
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,526.96,420.86
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,651.93,510.13
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,772.29,589.64
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,845.11,633.61
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,912.44,672.85
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,954.11,695.98
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,981.88,710.22
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,998.29,717.33
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,1011.45,722.57
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,1016.29,721.39
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,1017.61,718.26
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,978.08,690.65
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,929.85,658.03
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,901.05,638.4
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,866.8,614.1
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,855.89,606.36
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,842.12,596.49
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,820.75,582.59
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,797.42,567.2
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,771.24,549.89
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,742.29,530.37
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,726.88,521.9
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,702.14,505.9
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,655.34,471.58
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,606.94,435.33
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,555.3,395.56
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,502.72,354.06
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,448.93,310.79
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,394.79,266.24
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,339.71,220.55
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,284.86,175.14
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,229.67,131.24
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,175.4,92.49
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,121.8,63.44
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,76.7,56.27
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,76.52,56.49
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,76.27,56.63
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,64.66,47.52
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,62.78,46.3
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,61.33,45.42
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,59.82,44.48
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,57.4,42.82
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,54.94,41.08
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,47.26,34.8
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,44.04,32.18
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,39.05,27.86
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,34.03,23.3
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,26.2,15.96
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,18.28,3.05
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,45.08,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,127.96,87.55
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,170.64,135.85
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,211.1,172.3
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,265.28,218.03
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,320.46,262.67
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,465.38,376.88
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,597.52,474.44
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,673.11,524.64
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,760.35,580.99
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,805.28,605.77
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,848.42,628.83
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,881.66,645.1
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,912.41,659.47
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,905.2,650.24
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,893.65,638.98
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,931.42,659.98
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,964.95,677.48
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,965.8,675.77
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,971.16,677.3
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,960.81,669.86
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,947.04,660.54
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,927.56,647.14
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,904.85,631.86
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,865.09,607.67
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,834.71,589.2
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,799.79,567.19
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,762.66,542.79
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,723.2,516.35
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,682.0,487.93
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,637.22,456.01
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,591.18,422.24
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,542.69,385.88
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,493.44,347.78
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,442.62,307.42
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,391.5,265.79
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,339.36,222.91
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,280.46,175.19
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,227.86,133.62
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,176.36,96.94
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,125.57,69.21
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,84.37,62.58
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,83.96,62.69
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,83.45,62.69
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,74.99,56.16
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,74.01,55.71
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,72.16,54.53
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,70.2,53.24
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,67.29,51.19
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,64.28,48.98
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,59.46,45.16
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,54.51,41.05
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,47.19,34.72
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,37.6,26.22
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,27.04,16.53
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,16.33,1.29
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,8.96,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,67.4,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,184.56,125.21
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,277.78,221.96
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,371.41,302.1
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,447.49,364.03
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,535.13,431.53
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,602.02,480.03
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,669.66,526.97
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,723.47,561.72
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,776.51,594.74
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,818.15,618.48
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,857.99,640.39
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,887.91,655.15
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,915.32,668.06
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,924.62,669.21
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,930.42,668.37
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,905.43,648.46
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,874.91,624.92
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,928.51,656.29
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,956.64,669.66
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,946.29,660.95
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,932.6,650.71
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,912.8,636.85
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,889.87,621.2
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,862.2,603.66
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,831.71,584.32
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,796.94,562.56
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,759.82,539.04
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,720.21,512.33
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,678.68,483.58
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,633.25,451.36
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,586.31,417.09
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,537.12,380.35
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,487.1,341.78
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,435.46,300.84
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,383.5,258.56
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,330.68,215.17
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,278.19,172.05
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,225.54,130.49
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,173.83,93.9
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,122.73,66.56
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,82.03,60.61
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,70.55,51.8
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,70.13,51.83
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,68.87,51.12
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,67.52,50.34
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,65.62,49.09
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,63.64,47.76
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,55.96,41.65
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,53.54,39.88
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,49.82,36.92
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,46.03,33.76
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,40.41,28.86
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,34.71,23.68
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,26.16,15.67
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.39,0.31
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,8.96,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,76.61,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,202.14,133.9
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,297.91,237.67
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,398.8,323.28
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,475.82,385.23
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,555.7,446.16
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,601.54,478.51
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,646.55,508.85
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,697.57,541.52
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,747.69,572.18
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,669.27,512.3
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,570.0,435.64
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,737.45,555.26
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,896.01,656.23
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,921.44,667.14
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,937.99,673.75
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,847.16,612.15
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,736.06,532.95
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,790.45,569.96
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,847.03,605.91
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,882.65,629.0
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,911.97,646.63
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,901.7,639.56
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,883.59,627.86
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,856.55,611.02
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,826.7,592.24
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,793.02,571.04
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,756.97,547.65
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,717.07,520.18
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,675.15,490.55
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,630.98,458.37
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,585.01,423.94
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,535.93,386.15
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,485.92,346.53
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,434.35,304.77
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,382.39,261.64
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,329.66,217.28
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,277.14,173.29
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,224.04,130.74
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,171.79,93.33
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,120.88,66.19
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,81.61,61.01
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,69.49,51.52
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,68.38,50.95
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,67.08,50.16
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,65.67,49.29
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,63.7,47.95
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,61.63,46.52
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,54.44,40.75
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,52.31,39.19
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,48.51,36.13
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,44.64,32.86
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,39.33,28.2
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,33.98,23.28
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,25.81,15.48
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.41,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,8.96,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,86.8,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,221.78,142.89
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,325.36,259.36
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,429.06,346.85
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,504.8,407.16
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,583.3,465.99
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,639.15,505.32
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,694.99,542.86
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,758.89,584.75
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,817.62,621.55
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,857.06,643.85
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,894.44,664.47
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,922.94,679.27
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,948.71,692.26
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,954.25,691.56
