Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,968.69,696.89
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,976.36,697.91
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,980.67,697.04
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,977.97,691.99
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,971.85,685.08
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,960.35,677.0
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,945.44,666.89
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,925.29,653.54
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,901.91,638.17
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,873.66,620.06
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,842.5,600.0
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,806.54,576.81
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,768.17,551.85
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,726.42,523.57
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,682.72,492.72
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,636.7,459.36
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,589.15,423.91
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,538.72,385.64
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,487.39,345.44
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,434.94,303.11
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,382.07,259.34
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,327.9,214.18
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,273.99,169.32
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,220.18,126.38
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,167.24,88.78
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,114.89,61.22
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,75.63,55.99
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,74.64,55.56
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,73.53,55.01
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,62.48,46.24
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,61.18,45.47
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,59.36,44.24
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,57.45,42.94
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,54.98,41.16
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,52.47,39.28
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,44.97,33.06
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,41.7,30.32
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,36.66,25.88
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,31.58,21.21
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,24.16,14.04
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,16.65,0.0
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,8.54,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,111.55,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,265.43,165.35
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,374.57,298.0
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,481.13,387.91
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,559.86,450.57
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,636.52,507.99
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,700.11,552.64
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,763.96,595.28
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,812.37,625.31
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,859.5,653.54
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,886.33,667.27
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,921.64,686.6
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,947.82,698.83
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,971.17,709.15
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,987.4,715.41
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,1000.34,719.69
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,1006.67,719.63
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,1009.51,717.59
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,1005.67,711.7
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,998.29,703.86
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,985.04,693.41
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,968.28,681.0
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,946.19,666.04
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,920.82,649.1
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,891.4,630.16
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,858.97,609.28
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,821.62,585.47
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,781.77,559.81
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,738.23,530.71
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,692.92,498.68
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,641.27,461.25
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,590.05,423.26
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,541.59,386.23
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,495.18,350.61
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,448.43,313.97
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,400.38,275.29
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,347.97,233.21
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,295.77,191.22
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,247.88,155.91
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,206.58,129.12
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,167.91,109.9
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,142.4,109.27
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,161.93,125.76
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,179.06,140.48
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,165.82,130.62
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,152.17,120.35
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,142.3,113.06
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,124.75,99.27
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,102.35,81.16
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,78.89,61.79
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,70.67,55.08
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,62.31,48.01
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,48.28,35.83
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,33.99,23.22
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,23.3,13.25
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,13.1,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,6.83,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,102.4,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,246.81,145.57
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,360.49,285.99
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,469.54,378.48
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,551.42,444.03
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,636.69,508.34
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,695.87,550.08
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,761.87,594.75
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,778.54,602.98
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,797.46,612.77
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,865.49,656.14
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,927.37,693.73
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,922.07,686.5
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,905.72,672.6
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,931.27,686.44
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,961.63,703.02
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,982.72,713.68
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,1013.26,730.5
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,1008.24,724.51
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,999.61,716.65
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,986.15,706.28
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,969.22,693.82
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,947.97,678.54
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,923.37,661.2
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,893.79,641.34
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,861.19,619.51
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,824.15,594.9
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,784.57,568.47
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,741.33,538.55
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,696.15,505.75
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,647.94,470.02
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,598.33,432.36
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,546.9,392.54
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,494.5,350.87
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,440.42,306.75
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,385.85,261.21
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,330.6,214.73
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,275.52,168.7
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,220.46,124.84
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,166.2,86.71
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,112.14,59.09
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,74.45,54.65
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,73.09,53.89
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,71.59,52.99
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,69.87,51.89
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,59.71,43.83
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,57.76,42.5
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,55.74,41.07
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,53.53,39.52
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,51.3,37.89
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,47.7,35.01
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,40.48,28.93
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,35.73,24.8
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,30.99,20.44
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,23.91,13.5
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,16.82,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,8.54,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,124.77,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,288.87,159.79
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,404.0,317.78
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,506.44,405.56
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,586.11,469.09
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,668.18,530.42
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,729.77,573.45
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,791.46,614.43
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,830.12,638.59
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,877.44,668.1
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,914.13,689.39
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,948.55,708.81
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,974.19,722.17
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,996.89,733.55
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,1012.35,740.14
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,1024.43,744.62
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,1028.93,744.57
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,1029.82,742.37
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,1025.12,736.71
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,1016.74,728.86
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,1001.14,717.02
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,981.95,703.19
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,951.08,681.89
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,916.76,658.43
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,893.16,642.57
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,865.82,624.2
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,831.88,601.43
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,794.7,576.42
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,749.69,545.26
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,702.98,511.29
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,654.56,475.12
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,604.69,437.01
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,552.99,396.84
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,499.88,354.45
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,445.22,309.9
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,390.15,263.99
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,333.6,216.44
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,277.22,169.37
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,221.12,124.77
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,165.87,86.15
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,112.55,59.92
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,78.04,57.58
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,75.34,55.8
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,72.4,53.8
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,66.69,49.45
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,71.35,53.63
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,65.37,49.01
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,65.64,49.56
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,65.55,49.83
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,64.87,49.56
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,55.58,41.89
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,44.74,32.71
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,39.28,27.92
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,32.26,21.57
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,22.03,11.93
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,11.66,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,6.4,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,74.06,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,198.79,100.79
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,315.62,250.33
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,426.63,345.68
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,501.09,406.08
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,578.24,465.0
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,654.43,519.72
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,732.11,572.61
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,786.1,606.94
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,833.97,636.03
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,876.03,660.28
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,915.98,682.58
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,945.58,697.57
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,972.37,710.64
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,979.61,711.53
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,995.63,718.36
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,1003.14,720.01
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,1007.18,719.64
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,1005.12,715.12
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,999.48,708.56
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,987.32,699.18
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,971.65,687.69
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,951.1,672.82
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,927.19,655.92
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,897.89,636.52
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,865.59,615.21
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,828.85,591.2
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,789.6,565.4
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,747.03,535.71
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,702.5,503.83
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,654.62,468.98
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,605.35,432.2
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,553.4,392.94
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,500.6,351.8
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,446.67,308.56
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,392.45,264.04
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,336.93,218.13
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,281.78,172.79
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,226.75,129.75
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,172.76,92.62
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,119.29,66.19
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,85.22,63.1
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,74.05,54.58
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,73.67,54.69
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,72.42,54.03
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,71.09,53.3
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,68.89,51.85
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,60.99,45.62
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,57.58,43.11
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,54.05,40.42
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,49.87,37.08
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,45.62,33.53
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,39.41,28.09
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,33.18,22.39
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,23.77,13.24
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,13.29,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,7.26,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,83.55,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,217.44,100.02
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,340.67,272.1
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,456.46,373.01
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,485.91,399.66
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,514.0,422.73
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,556.71,454.92
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,598.53,484.68
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,682.31,544.79
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,767.01,603.07
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,824.58,639.72
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,880.91,674.69
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,929.97,704.09
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,971.42,727.85
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,988.77,735.14
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,1002.86,740.51
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,1011.23,742.89
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,1016.13,743.17
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,1014.35,738.75
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,1008.97,732.22
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,996.21,722.14
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,979.89,709.91
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,958.15,694.26
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,933.05,676.5
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,903.43,655.98
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,870.75,633.46
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,833.5,608.07
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,793.65,580.83
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,749.95,549.87
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,704.18,516.23
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,655.85,479.98
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,605.85,441.7
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,553.59,400.84
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,500.29,357.97
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,444.85,312.34
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,388.95,265.3
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,332.7,217.48
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,276.55,170.17
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,219.51,124.56
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,163.19,85.19
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,108.19,58.27
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,74.89,55.6
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,73.19,54.54
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,71.33,53.33
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,69.25,51.91
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,67.02,50.37
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,57.1,42.4
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,55.37,41.22
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,53.43,39.88
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,51.51,38.51
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,47.46,35.24
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,43.37,31.77
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,35.06,24.5
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,30.28,20.04
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,22.25,11.95
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,14.51,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,7.26,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,69.24,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,186.16,72.96
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,304.38,242.76
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,414.69,340.42
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,464.72,383.31
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,515.27,423.78
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,592.17,481.83
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,670.47,537.85
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,738.4,583.6
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,806.15,627.45
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,858.26,658.84
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,908.78,688.34
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,938.45,703.26
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,972.49,721.05
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,992.17,728.47
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,1008.53,733.83
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,1012.21,732.02
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,1012.26,728.2
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,1005.39,720.62
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,994.88,710.99
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,984.4,702.41
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,970.36,691.71
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,949.09,677.01
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,924.55,660.3
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,895.56,640.76
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,863.63,619.33
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,826.57,594.51
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,787.17,566.89
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,745.58,537.77
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,701.71,506.39
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,651.83,469.96
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,605.39,434.79
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,554.38,395.96
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,502.66,355.43
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,449.09,312.36
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,395.43,268.23
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,335.6,219.33
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,280.75,174.32
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,231.04,137.31
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,178.46,103.12
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,139.16,87.7
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,128.61,98.25
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,113.07,86.38
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,97.83,74.6
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,101.52,78.06
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,104.39,80.89
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,99.65,77.47
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,94.7,73.84
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,83.33,64.86
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,71.43,55.24
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,63.99,49.17
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,56.21,42.6
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,45.37,33.17
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,34.2,23.21
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,22.42,11.82
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,10.24,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.12,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,71.72,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,189.92,58.78
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,309.01,243.42
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,418.18,339.66
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,458.97,374.86
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,492.54,401.85
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,573.51,462.93
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,648.95,516.62
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,710.53,557.33
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,771.7,596.21
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,786.36,601.63
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,797.56,605.03
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,806.88,607.74
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,803.05,601.62
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,921.83,677.47
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,1008.47,728.56
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,1012.91,727.18
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,1013.71,724.57
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,1007.41,717.83
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,997.49,709.05
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,985.21,699.92
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,969.43,688.67
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,948.32,673.68
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,923.88,656.71
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,894.09,637.67
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,861.34,616.65
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,824.23,593.05
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,784.67,567.5
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,735.11,532.22
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,681.01,493.49
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,635.25,460.68
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,588.36,426.01
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,535.89,386.19
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,488.78,349.93
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,439.84,311.61
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,390.68,272.19
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,338.45,228.25
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,280.75,179.53
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,225.58,136.16
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,170.83,97.82
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,117.74,70.68
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,87.94,66.44
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,81.79,61.85
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,82.45,62.81
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,80.27,61.37
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,71.08,54.08
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,68.59,52.35
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,65.98,50.49
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,63.57,48.78
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,61.13,46.97
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,56.02,42.76
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,50.83,38.32
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,40.48,29.19
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,31.6,21.11
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,21.71,11.08
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,12.8,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,71.66,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,188.26,40.11
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,314.65,247.41
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,430.07,349.7
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,511.89,417.13
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,597.13,483.05
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,656.77,526.31
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,716.66,567.52
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,713.03,560.91
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,703.71,550.53
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,672.91,524.86
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,646.31,500.2
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,796.83,605.48
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,931.66,690.96
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,972.19,712.12
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,997.8,724.4
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,1004.73,725.34
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,1008.19,724.39
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,1005.59,719.74
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,999.39,712.99
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,986.24,702.43
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,969.56,689.79
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,948.46,674.46
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,923.98,657.06
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,893.58,636.35
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,860.19,613.76
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,822.87,588.86
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,783.02,562.18
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,739.03,531.32
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,693.28,498.22
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,644.22,462.34
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,594.14,424.78
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,542.9,385.45
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,490.83,344.39
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,436.71,300.78
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,382.3,255.97
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,327.4,210.56
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,272.87,165.88
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,218.17,123.53
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,164.51,87.63
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,111.36,63.4
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,73.81,53.94
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,73.46,54.01
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,73.04,54.03
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,73.69,54.89
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,74.47,55.87
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,66.75,49.86
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,65.46,49.12
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,61.98,46.59
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,58.35,43.85
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,52.89,39.44
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,47.25,34.7
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,40.45,28.76
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,33.53,22.42
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,22.7,11.4
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,11.95,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,47.14,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,134.05,10.98
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,246.26,191.22
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,343.52,278.36
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,424.46,345.32
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,509.83,411.59
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,546.83,438.17
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,582.68,462.66
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,561.31,442.95
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,511.49,402.11
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,553.45,430.8
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,594.75,457.52
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,649.13,491.56
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,678.56,507.91
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,751.97,555.21
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,823.6,599.1
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,904.9,648.36
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,964.93,682.05
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,974.53,684.42
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,980.19,685.04
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,957.25,669.86
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,943.74,660.83
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,924.98,649.12
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,902.9,635.27
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,875.02,617.7
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,844.18,598.17
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,808.56,575.42
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,770.46,550.36
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,728.71,521.6
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,685.04,490.78
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,637.92,456.75
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,589.36,420.69
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,538.62,382.19
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,486.97,341.81
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,433.55,298.86
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,379.72,254.59
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,325.14,209.47
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,270.85,165.02
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,216.18,122.73
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,162.36,86.84
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,109.93,63.55
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,74.93,54.98
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,73.71,54.35
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,72.35,53.6
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,70.43,52.35
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,68.36,50.97
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,66.05,49.39
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,63.64,47.7
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,55.56,41.29
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,52.72,39.18
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,48.14,35.48
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,43.46,31.51
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,37.3,26.1
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,31.06,20.33
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,21.01,9.79
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,11.1,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
