Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,1.0,18.05,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,1.1,18.5,11.0,32.65,0.0
2018,8,11,5,45,99.5,27.0,1.2,18.95,37.5,132.14,83.6
2018,8,11,6,0,164.0,44.0,1.3,19.4,64.0,211.88,168.13
2018,8,11,6,15,227.0,60.5,1.3,20.1,102.5,304.16,245.96
2018,8,11,6,30,290.0,77.0,1.3,20.8,141.0,383.43,310.57
2018,8,11,6,45,360.0,91.0,1.35,21.5,192.0,468.62,377.04
2018,8,11,7,0,430.0,105.0,1.4,22.2,243.0,556.84,442.31
2018,8,11,7,15,470.5,117.0,1.5,23.05,293.0,617.17,483.96
2018,8,11,7,30,511.0,129.0,1.6,23.9,343.0,677.59,524.35
2018,8,11,7,45,549.0,138.0,1.7,24.75,395.0,731.29,558.75
2018,8,11,8,0,587.0,147.0,1.8,25.6,447.0,793.18,597.87
2018,8,11,8,15,608.0,156.0,1.9,26.4,494.0,828.28,618.0
2018,8,11,8,30,629.0,165.0,2.0,27.2,541.0,860.81,636.37
2018,8,11,8,45,659.0,168.5,2.1,27.95,589.5,893.56,654.83
2018,8,11,9,0,689.0,172.0,2.2,28.7,638.0,923.28,671.13
2018,8,11,9,15,687.5,183.5,2.3,29.25,673.0,926.94,671.06
2018,8,11,9,30,686.0,195.0,2.4,29.8,708.0,927.24,669.2
2018,8,11,9,45,702.5,198.5,2.5,30.35,745.5,933.53,671.36
2018,8,11,10,0,719.0,202.0,2.6,30.9,783.0,936.25,671.27
2018,8,11,10,15,725.0,207.5,2.75,31.3,811.0,927.38,664.68
2018,8,11,10,30,731.0,213.0,2.9,31.7,839.0,915.12,656.05
2018,8,11,10,45,652.0,265.5,3.0,32.05,834.5,867.1,621.96
2018,8,11,11,0,573.0,318.0,3.1,32.4,830.0,817.02,586.11
2018,8,11,11,15,534.5,343.0,3.2,32.5,826.5,779.11,559.74
2018,8,11,11,30,496.0,368.0,3.3,32.6,823.0,740.45,532.58
2018,8,11,11,45,591.0,316.0,3.4,32.75,862.0,739.03,532.99
2018,8,11,12,0,686.0,264.0,3.5,32.9,901.0,729.14,526.94
2018,8,11,12,15,632.5,294.5,3.55,32.8,881.5,677.39,489.86
2018,8,11,12,30,579.0,325.0,3.6,32.7,862.0,631.21,456.32
2018,8,11,12,45,666.5,271.5,3.7,32.65,884.0,600.98,434.89
2018,8,11,13,0,754.0,218.0,3.8,32.6,906.0,565.73,408.36
2018,8,11,13,15,753.5,213.5,3.85,32.3,890.5,515.67,370.07
2018,8,11,13,30,753.0,209.0,3.9,32.0,875.0,465.01,330.23
2018,8,11,13,45,753.0,202.0,3.9,31.75,852.5,412.39,287.74
2018,8,11,14,0,753.0,195.0,3.9,31.5,830.0,359.5,244.2
2018,8,11,14,15,745.5,190.0,3.9,31.15,799.5,305.91,200.19
2018,8,11,14,30,738.0,185.0,3.9,30.8,769.0,253.15,157.8
2018,8,11,14,45,734.0,177.0,3.85,30.45,735.0,200.01,118.21
2018,8,11,15,0,730.0,169.0,3.8,30.1,701.0,147.69,86.44
2018,8,11,15,15,713.5,164.5,3.8,30.1,659.0,99.46,75.61
2018,8,11,15,30,697.0,160.0,3.8,30.1,617.0,99.59,75.97
2018,8,11,15,45,679.5,153.0,3.7,29.2,571.5,98.0,75.19
2018,8,11,16,0,662.0,146.0,3.6,28.3,526.0,96.21,74.25
2018,8,11,16,15,640.0,137.5,3.55,27.75,477.5,93.1,72.12
2018,8,11,16,30,618.0,129.0,3.5,27.2,429.0,89.73,69.76
2018,8,11,16,45,587.0,120.0,3.4,26.6,378.5,85.61,66.75
2018,8,11,17,0,556.0,111.0,3.3,26.0,328.0,81.24,63.48
2018,8,11,17,15,513.0,100.5,3.2,25.3,278.0,73.18,57.02
2018,8,11,17,30,470.0,90.0,3.1,24.6,228.0,66.42,51.51
2018,8,11,17,45,411.5,77.0,2.95,23.85,180.0,57.54,43.99
2018,8,11,18,0,353.0,64.0,2.8,23.1,132.0,48.41,35.99
2018,8,11,18,15,272.0,48.5,2.7,22.4,91.5,37.08,25.84
2018,8,11,18,30,191.0,33.0,2.6,21.7,51.0,25.49,14.73
2018,8,11,18,45,107.5,18.5,2.5,21.05,27.5,14.41,0.0
2018,8,11,19,0,24.0,4.0,2.4,20.4,4.0,3.41,0.0
2018,8,11,19,15,12.0,2.0,2.35,19.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,5,15,32.5,6.0,0.75,15.55,6.5,0.0,0.0
2018,8,12,5,30,65.0,12.0,0.8,16.0,13.0,54.99,0.0
2018,8,12,5,45,143.5,26.5,0.85,16.45,40.0,177.38,109.5
2018,8,12,6,0,222.0,41.0,0.9,16.9,67.0,269.08,214.5
2018,8,12,6,15,249.5,56.5,0.9,17.4,100.0,316.33,257.25
2018,8,12,6,30,277.0,72.0,0.9,17.9,133.0,365.28,298.21
2018,8,12,6,45,385.5,81.5,0.9,18.45,191.0,477.42,386.48
2018,8,12,7,0,494.0,91.0,0.9,19.0,249.0,602.75,478.16
2018,8,12,7,15,569.5,94.0,0.9,19.75,307.5,688.15,535.76
2018,8,12,7,30,645.0,97.0,0.9,20.5,366.0,774.03,591.29
2018,8,12,7,45,679.5,101.5,0.9,21.25,418.0,822.28,619.11
2018,8,12,8,0,714.0,106.0,0.9,22.0,470.0,868.8,645.36
2018,8,12,8,15,731.0,112.0,0.9,22.9,517.0,897.79,659.18
2018,8,12,8,30,748.0,118.0,0.9,23.8,564.0,923.98,671.19
2018,8,12,8,45,777.0,118.0,0.9,24.7,613.0,945.65,680.22
2018,8,12,9,0,806.0,118.0,0.9,25.6,662.0,970.94,691.49
2018,8,12,9,15,817.5,121.5,1.0,26.4,702.5,979.27,694.34
2018,8,12,9,30,829.0,125.0,1.1,27.2,743.0,984.05,695.3
2018,8,12,9,45,831.5,131.5,1.15,28.05,776.5,979.65,689.74
2018,8,12,10,0,834.0,138.0,1.2,28.9,810.0,971.63,682.21
2018,8,12,10,15,847.0,137.0,1.3,29.6,840.5,962.09,675.11
2018,8,12,10,30,860.0,136.0,1.4,30.3,871.0,937.34,658.65
2018,8,12,10,45,866.0,136.5,1.45,31.05,893.0,916.38,643.9
2018,8,12,11,0,872.0,137.0,1.5,31.8,915.0,892.15,627.14
2018,8,12,11,15,875.0,138.5,1.6,32.15,929.5,863.12,608.96
2018,8,12,11,30,878.0,140.0,1.7,32.5,944.0,831.16,588.8
2018,8,12,11,45,879.0,141.0,1.8,32.85,951.0,794.51,565.45
2018,8,12,12,0,880.0,142.0,1.9,33.2,958.0,755.46,538.8
2018,8,12,12,15,878.0,142.5,2.0,33.3,956.0,711.8,508.81
2018,8,12,12,30,876.0,143.0,2.1,33.4,954.0,666.42,476.82
2018,8,12,12,45,839.0,164.0,2.2,33.5,934.5,617.14,440.86
2018,8,12,13,0,802.0,185.0,2.3,33.6,915.0,565.74,402.69
2018,8,12,13,15,830.0,164.0,2.45,33.55,907.5,516.36,365.39
2018,8,12,13,30,858.0,143.0,2.6,33.5,900.0,466.03,325.67
2018,8,12,13,45,850.5,142.5,2.7,33.4,875.5,409.02,280.1
2018,8,12,14,0,843.0,142.0,2.8,33.3,851.0,354.6,235.43
2018,8,12,14,15,833.5,140.5,2.9,33.05,820.0,299.35,190.15
2018,8,12,14,30,824.0,139.0,3.0,32.8,789.0,244.92,146.64
2018,8,12,14,45,811.0,137.0,3.1,32.55,751.5,190.71,107.17
2018,8,12,15,0,798.0,135.0,3.2,32.3,714.0,138.15,77.06
2018,8,12,15,15,783.0,131.5,3.2,32.3,671.5,90.35,67.6
2018,8,12,15,30,768.0,128.0,3.2,32.3,629.0,90.11,67.64
2018,8,12,15,45,747.5,124.5,3.35,31.35,582.5,81.42,61.08
2018,8,12,16,0,727.0,121.0,3.5,30.4,536.0,81.06,61.26
2018,8,12,16,15,700.5,116.0,3.55,29.7,486.0,79.56,60.43
2018,8,12,16,30,674.0,111.0,3.6,29.0,436.0,77.96,59.52
2018,8,12,16,45,639.0,104.5,3.65,28.35,384.0,75.07,57.51
2018,8,12,17,0,604.0,98.0,3.7,27.7,332.0,72.05,55.35
2018,8,12,17,15,558.5,89.0,3.6,26.65,280.5,66.85,51.37
2018,8,12,17,30,513.0,80.0,3.5,25.6,229.0,61.45,47.06
2018,8,12,17,45,450.5,69.5,3.4,24.55,180.5,54.47,41.22
2018,8,12,18,0,388.0,59.0,3.3,23.5,132.0,45.0,32.98
2018,8,12,18,15,299.5,45.0,3.15,22.6,91.0,34.61,23.67
2018,8,12,18,30,211.0,31.0,3.0,21.7,50.0,24.04,13.31
2018,8,12,18,45,118.5,17.5,2.85,20.85,27.0,14.94,0.0
2018,8,12,19,0,26.0,4.0,2.7,20.0,4.0,3.41,0.0
2018,8,12,19,15,13.0,2.0,2.55,19.6,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,1.35,14.4,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,1.5,14.8,12.0,50.66,0.0
2018,8,13,5,45,156.0,26.0,1.6,15.25,41.0,184.6,108.6
2018,8,13,6,0,252.0,41.0,1.7,15.7,70.0,292.66,235.02
2018,8,13,6,15,328.0,54.0,1.7,16.35,112.5,375.89,308.3
2018,8,13,6,30,404.0,67.0,1.7,17.0,155.0,464.76,380.82
2018,8,13,6,45,407.0,83.0,1.65,17.6,192.0,498.33,406.72
2018,8,13,7,0,410.0,99.0,1.6,18.2,229.0,530.41,429.9
2018,8,13,7,15,417.5,117.0,1.6,19.1,270.0,567.67,455.29
2018,8,13,7,30,425.0,135.0,1.6,20.0,311.0,603.2,478.0
2018,8,13,7,45,471.0,143.5,1.6,20.85,362.5,662.23,517.91
2018,8,13,8,0,517.0,152.0,1.6,21.7,414.0,720.84,555.5
2018,8,13,8,15,547.5,160.0,1.6,22.6,462.5,762.44,580.06
2018,8,13,8,30,578.0,168.0,1.6,23.5,511.0,811.98,609.57
2018,8,13,8,45,667.5,152.0,1.6,24.35,578.5,882.32,652.13
2018,8,13,9,0,757.0,136.0,1.6,25.2,646.0,948.56,690.48
2018,8,13,9,15,767.5,141.5,1.65,26.0,686.0,950.73,687.92
2018,8,13,9,30,778.0,147.0,1.7,26.8,726.0,956.69,688.68
2018,8,13,9,45,784.0,152.5,1.7,27.65,759.5,954.67,683.7
2018,8,13,10,0,790.0,158.0,1.7,28.5,793.0,949.11,676.75
2018,8,13,10,15,798.0,161.0,1.8,29.0,822.0,939.4,669.54
2018,8,13,10,30,806.0,164.0,1.9,29.5,851.0,926.16,660.19
2018,8,13,10,45,811.5,165.5,2.0,30.05,872.5,905.73,646.21
2018,8,13,11,0,817.0,167.0,2.1,30.6,894.0,882.04,630.21
2018,8,13,11,15,820.0,168.5,2.25,30.85,908.0,853.1,611.97
2018,8,13,11,30,823.0,170.0,2.4,31.1,922.0,821.27,591.68
2018,8,13,11,45,823.5,171.0,2.55,31.35,928.5,784.41,566.68
2018,8,13,12,0,824.0,172.0,2.7,31.6,935.0,745.24,539.5
2018,8,13,12,15,827.5,170.5,2.8,31.65,935.5,703.95,510.44
2018,8,13,12,30,831.0,169.0,2.9,31.7,936.0,660.62,479.2
2018,8,13,12,45,833.5,165.5,3.05,31.7,928.5,613.32,444.57
2018,8,13,13,0,836.0,162.0,3.2,31.7,921.0,564.51,407.73
2018,8,13,13,15,830.5,161.5,3.3,31.55,904.0,512.79,367.73
2018,8,13,13,30,825.0,161.0,3.4,31.4,887.0,460.65,326.2
2018,8,13,13,45,816.5,160.5,3.5,31.2,862.5,407.21,282.71
2018,8,13,14,0,808.0,160.0,3.6,31.0,838.0,354.09,238.64
2018,8,13,14,15,797.5,157.5,3.65,30.7,806.0,299.66,193.65
2018,8,13,14,30,787.0,155.0,3.7,30.4,774.0,246.25,150.71
2018,8,13,14,45,772.5,153.0,3.75,30.05,736.5,193.85,112.55
2018,8,13,15,0,758.0,151.0,3.8,29.7,699.0,134.32,76.97
2018,8,13,15,15,742.0,147.0,3.8,29.7,657.0,90.11,68.2
2018,8,13,15,30,726.0,143.0,3.8,29.7,615.0,90.09,68.41
2018,8,13,15,45,703.5,138.5,3.85,28.7,568.0,89.56,68.48
2018,8,13,16,0,681.0,134.0,3.9,27.7,521.0,88.94,68.49
2018,8,13,16,15,651.5,129.0,3.9,27.05,471.5,87.8,67.98
2018,8,13,16,30,622.0,124.0,3.9,26.4,422.0,86.58,67.41
2018,8,13,16,45,586.0,116.5,3.85,25.75,371.0,83.37,65.16
2018,8,13,17,0,550.0,109.0,3.8,25.1,320.0,80.01,62.72
2018,8,13,17,15,500.5,98.5,3.7,24.2,268.5,71.82,56.15
2018,8,13,17,30,451.0,88.0,3.6,23.3,217.0,64.97,50.55
2018,8,13,17,45,359.5,75.0,3.5,22.4,164.5,55.85,42.77
2018,8,13,18,0,268.0,62.0,3.4,21.5,112.0,46.56,34.58
2018,8,13,18,15,211.5,46.0,3.3,20.65,77.5,35.03,24.18
2018,8,13,18,30,155.0,30.0,3.2,19.8,43.0,23.15,12.41
2018,8,13,18,45,86.5,16.5,3.1,19.0,23.0,14.08,0.0
2018,8,13,19,0,18.0,3.0,3.0,18.2,3.0,0.0,0.0
2018,8,13,19,15,9.0,1.5,2.9,17.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,1.95,12.95,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.0,13.3,9.0,30.88,0.0
2018,8,14,5,45,114.5,25.5,2.1,13.65,37.0,152.46,82.92
2018,8,14,6,0,194.0,43.0,2.2,14.0,65.0,252.06,203.19
2018,8,14,6,15,228.0,58.0,2.2,14.5,97.0,301.85,249.91
2018,8,14,6,30,262.0,73.0,2.2,15.0,129.0,354.36,295.45
2018,8,14,6,45,189.5,91.0,2.2,15.55,137.5,299.57,249.96
2018,8,14,7,0,117.0,109.0,2.2,16.1,146.0,239.99,199.05
2018,8,14,7,15,120.5,132.0,2.15,16.75,176.0,271.15,223.52
2018,8,14,7,30,124.0,155.0,2.1,17.4,206.0,301.24,246.09
2018,8,14,7,45,115.0,178.5,2.05,18.0,231.0,318.91,257.88
2018,8,14,8,0,106.0,202.0,2.0,18.6,256.0,335.19,268.36
2018,8,14,8,15,131.5,223.5,1.95,19.35,297.0,381.87,303.13
2018,8,14,8,30,157.0,245.0,1.9,20.1,338.0,427.98,336.4
2018,8,14,8,45,243.5,253.5,1.85,20.8,411.0,540.97,419.75
2018,8,14,9,0,330.0,262.0,1.8,21.5,484.0,631.09,483.13
2018,8,14,9,15,398.0,260.5,1.8,22.25,544.5,711.24,536.95
2018,8,14,9,30,466.0,259.0,1.8,23.0,605.0,767.63,573.41
2018,8,14,9,45,645.0,199.5,1.8,23.75,703.0,875.97,646.18
2018,8,14,10,0,824.0,140.0,1.8,24.5,801.0,962.05,698.0
2018,8,14,10,15,833.5,141.0,1.95,25.05,830.0,951.31,689.39
2018,8,14,10,30,843.0,142.0,2.1,25.6,859.0,936.97,679.53
2018,8,14,10,45,850.5,142.0,2.2,26.15,881.5,905.13,657.81
2018,8,14,11,0,858.0,142.0,2.3,26.7,904.0,881.91,641.83
2018,8,14,11,15,862.5,142.0,2.4,27.05,918.5,852.99,622.49
2018,8,14,11,30,867.0,142.0,2.5,27.4,933.0,821.16,601.17
2018,8,14,11,45,870.5,141.0,2.65,27.8,940.0,784.99,576.98
2018,8,14,12,0,874.0,140.0,2.8,28.2,947.0,746.33,549.25
2018,8,14,12,15,878.5,137.5,2.85,28.4,947.5,704.86,518.9
2018,8,14,12,30,883.0,135.0,2.9,28.6,948.0,661.21,486.29
2018,8,14,12,45,887.0,130.5,3.0,28.8,940.5,613.76,450.34
2018,8,14,13,0,891.0,126.0,3.1,29.0,933.0,564.52,412.02
2018,8,14,13,15,888.0,124.5,3.2,28.95,916.5,512.46,370.85
2018,8,14,13,30,885.0,123.0,3.3,28.9,900.0,459.55,327.75
2018,8,14,13,45,880.5,121.0,3.35,28.9,876.0,405.09,282.24
2018,8,14,14,0,876.0,119.0,3.4,28.9,852.0,350.34,235.7
2018,8,14,14,15,868.5,116.5,3.5,28.6,820.5,294.43,188.66
2018,8,14,14,30,861.0,114.0,3.6,28.3,789.0,238.96,143.41
2018,8,14,14,45,851.0,111.5,3.65,28.05,752.0,183.81,102.87
2018,8,14,15,0,841.0,109.0,3.7,27.8,715.0,129.77,72.66
2018,8,14,15,15,826.5,107.0,3.7,27.8,672.5,76.01,57.22
2018,8,14,15,30,812.0,105.0,3.7,27.8,630.0,76.1,57.49
2018,8,14,15,45,794.5,101.0,3.75,27.0,583.0,74.77,56.77
2018,8,14,16,0,777.0,97.0,3.8,26.2,536.0,73.31,55.95
2018,8,14,16,15,753.5,93.0,3.8,25.6,486.0,71.66,54.91
2018,8,14,16,30,730.0,89.0,3.8,25.0,436.0,69.91,53.79
2018,8,14,16,45,698.0,84.0,3.8,24.4,384.5,61.52,47.01
2018,8,14,17,0,666.0,79.0,3.8,23.8,333.0,58.97,45.13
2018,8,14,17,15,620.5,73.0,3.8,22.95,281.0,55.46,42.4
2018,8,14,17,30,575.0,67.0,3.8,22.1,229.0,51.87,39.49
2018,8,14,17,45,509.5,58.5,3.75,21.25,180.0,46.05,34.49
2018,8,14,18,0,444.0,50.0,3.7,20.4,131.0,40.12,29.15
2018,8,14,18,15,345.5,39.5,3.6,19.6,90.0,32.19,21.81
2018,8,14,18,30,247.0,29.0,3.5,18.8,49.0,24.13,12.79
2018,8,14,18,45,135.0,16.5,3.45,18.05,26.0,14.08,0.0
2018,8,14,19,0,23.0,4.0,3.4,17.3,3.0,0.0,0.0
2018,8,14,19,15,11.5,2.0,3.35,16.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,5,15,34.5,4.5,1.65,12.8,5.0,0.0,0.0
2018,8,15,5,30,69.0,9.0,1.7,13.2,10.0,55.06,0.0
2018,8,15,5,45,193.5,22.5,1.75,13.65,40.5,203.64,102.06
2018,8,15,6,0,318.0,36.0,1.8,14.1,71.0,336.71,270.72
2018,8,15,6,15,385.5,46.5,1.7,14.65,112.0,415.44,340.91
2018,8,15,6,30,453.0,57.0,1.6,15.2,153.0,497.94,408.38
2018,8,15,6,45,379.0,79.0,1.55,15.8,174.5,467.99,385.06
2018,8,15,7,0,305.0,101.0,1.5,16.4,196.0,438.4,359.76
2018,8,15,7,15,376.5,110.5,1.4,17.15,250.0,520.77,422.46
2018,8,15,7,30,448.0,120.0,1.3,17.9,304.0,605.13,482.31
2018,8,15,7,45,586.0,107.5,1.2,18.6,381.5,738.14,573.4
2018,8,15,8,0,724.0,95.0,1.1,19.3,459.0,862.38,652.32
2018,8,15,8,15,763.0,94.0,1.1,20.1,512.5,899.03,670.83
2018,8,15,8,30,802.0,93.0,1.1,20.9,566.0,938.98,692.22
2018,8,15,8,45,669.5,146.0,1.05,21.75,562.0,876.05,645.69
2018,8,15,9,0,537.0,199.0,1.0,22.6,558.0,788.9,583.98
2018,8,15,9,15,511.5,225.0,1.1,23.3,584.5,785.18,579.67
2018,8,15,9,30,486.0,251.0,1.2,24.0,611.0,778.3,572.34
2018,8,15,9,45,683.5,178.0,1.3,24.75,710.5,889.84,646.81
2018,8,15,10,0,881.0,105.0,1.4,25.5,810.0,966.69,692.81
2018,8,15,10,15,888.5,106.0,1.55,26.05,839.0,954.25,683.63
2018,8,15,10,30,896.0,107.0,1.7,26.6,868.0,938.26,673.23
2018,8,15,10,45,902.0,107.5,1.85,27.15,890.0,916.91,659.33
2018,8,15,11,0,908.0,108.0,2.0,27.7,912.0,892.18,643.19
2018,8,15,11,15,911.5,108.0,2.1,28.05,926.5,861.62,623.19
2018,8,15,11,30,915.0,108.0,2.2,28.4,941.0,828.07,601.15
2018,8,15,11,45,917.0,108.0,2.35,28.7,948.0,790.54,576.76
2018,8,15,12,0,919.0,108.0,2.5,29.0,955.0,750.44,549.48
2018,8,15,12,15,919.0,108.0,2.6,29.2,954.0,706.62,517.9
2018,8,15,12,30,919.0,108.0,2.7,29.4,953.0,660.77,484.07
2018,8,15,12,45,918.0,107.0,2.8,29.6,944.0,611.74,447.05
2018,8,15,13,0,917.0,106.0,2.9,29.8,935.0,561.21,407.83
2018,8,15,13,15,913.5,105.5,3.0,29.75,918.0,508.54,366.24
2018,8,15,13,30,910.0,105.0,3.1,29.7,901.0,454.99,322.66
2018,8,15,13,45,905.0,103.5,3.2,29.65,877.0,399.52,276.48
2018,8,15,14,0,900.0,102.0,3.3,29.6,853.0,343.76,229.22
2018,8,15,14,15,893.5,100.0,3.4,29.4,822.0,287.23,181.54
2018,8,15,14,30,887.0,98.0,3.5,29.2,791.0,230.99,135.72
2018,8,15,14,45,877.5,96.0,3.55,28.95,754.0,174.89,94.88
2018,8,15,15,0,868.0,94.0,3.6,28.7,717.0,119.83,64.99
2018,8,15,15,15,854.5,92.0,3.6,28.7,674.5,78.45,59.0
2018,8,15,15,30,841.0,90.0,3.6,28.7,632.0,77.47,58.41
2018,8,15,15,45,824.5,87.0,3.65,27.95,585.0,75.7,57.32
2018,8,15,16,0,808.0,84.0,3.7,27.2,538.0,65.0,48.81
2018,8,15,16,15,785.5,80.5,3.7,26.6,488.0,63.34,47.74
2018,8,15,16,30,763.0,77.0,3.7,26.0,438.0,61.59,46.58
2018,8,15,16,45,732.0,73.0,3.7,25.45,386.0,59.29,44.92
2018,8,15,17,0,701.0,69.0,3.7,24.9,334.0,56.92,43.18
2018,8,15,17,15,656.5,64.0,3.7,24.0,282.0,49.19,36.83
2018,8,15,17,30,612.0,59.0,3.7,23.1,230.0,46.05,34.3
2018,8,15,17,45,545.5,52.5,3.65,22.2,180.5,41.55,30.44
2018,8,15,18,0,479.0,46.0,3.6,21.3,131.0,37.04,26.35
2018,8,15,18,15,375.0,36.5,3.55,20.55,89.5,29.79,19.62
2018,8,15,18,30,271.0,27.0,3.5,19.8,48.0,22.48,10.91
2018,8,15,18,45,145.0,15.0,3.4,19.0,25.0,12.8,0.0
2018,8,15,19,0,19.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.25,17.8,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.4,13.3,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.4,13.7,10.0,61.19,0.0
2018,8,16,5,45,213.0,21.0,1.4,14.15,40.5,214.99,94.05
2018,8,16,6,0,348.0,33.0,1.4,14.6,71.0,356.64,284.0
2018,8,16,6,15,438.5,42.0,1.3,15.3,116.5,452.37,367.07
2018,8,16,6,30,529.0,51.0,1.2,16.0,162.0,553.63,447.18
2018,8,16,6,45,587.5,57.0,1.1,16.7,212.5,627.15,501.26
2018,8,16,7,0,646.0,63.0,1.0,17.4,263.0,702.14,552.75
2018,8,16,7,15,686.0,67.5,0.95,18.3,315.5,753.23,584.4
2018,8,16,7,30,726.0,72.0,0.9,19.2,368.0,809.77,618.28
2018,8,16,7,45,754.0,75.5,0.85,20.15,419.5,852.11,640.86
2018,8,16,8,0,782.0,79.0,0.8,21.1,471.0,892.33,661.32
2018,8,16,8,15,803.0,81.5,0.9,22.0,520.0,921.87,677.16
2018,8,16,8,30,824.0,84.0,1.0,22.9,569.0,937.24,683.88
2018,8,16,8,45,840.0,86.5,1.15,23.85,614.5,955.88,693.59
2018,8,16,9,0,856.0,89.0,1.3,24.8,660.0,971.26,701.11
2018,8,16,9,15,864.5,92.5,1.4,25.55,700.0,976.89,702.26
2018,8,16,9,30,873.0,96.0,1.5,26.3,740.0,978.93,701.37
2018,8,16,9,45,877.5,100.0,1.6,27.1,774.0,973.97,696.06
2018,8,16,10,0,882.0,104.0,1.7,27.9,808.0,965.38,688.65
2018,8,16,10,15,889.0,105.0,1.8,28.55,836.5,952.39,679.01
2018,8,16,10,30,896.0,106.0,1.9,29.2,865.0,935.88,667.23
2018,8,16,10,45,901.5,106.5,2.0,29.85,887.0,914.03,652.13
2018,8,16,11,0,907.0,107.0,2.1,30.5,909.0,888.83,634.94
2018,8,16,11,15,910.5,107.0,2.15,30.9,923.0,858.25,614.48
2018,8,16,11,30,914.0,107.0,2.2,31.3,937.0,824.68,592.09
2018,8,16,11,45,916.0,107.0,2.25,31.7,944.0,787.13,567.02
2018,8,16,12,0,918.0,107.0,2.3,32.1,951.0,747.01,539.21
2018,8,16,12,15,917.0,107.5,2.35,32.3,949.5,702.91,507.67
2018,8,16,12,30,916.0,108.0,2.4,32.5,948.0,656.85,474.03
2018,8,16,12,45,913.5,108.0,2.45,32.65,938.5,607.8,437.5
2018,8,16,13,0,911.0,108.0,2.5,32.8,929.0,557.35,398.92
2018,8,16,13,15,908.0,106.5,2.6,32.7,912.0,504.39,357.91
2018,8,16,13,30,905.0,105.0,2.7,32.6,895.0,450.53,314.86
2018,8,16,13,45,900.5,103.5,2.8,32.5,871.0,395.43,269.67
2018,8,16,14,0,896.0,102.0,2.9,32.4,847.0,340.0,223.36
2018,8,16,14,15,889.5,100.5,3.0,32.15,816.5,283.94,176.76
2018,8,16,14,30,883.0,99.0,3.1,31.9,786.0,228.18,132.08
2018,8,16,14,45,874.0,96.5,3.15,31.6,749.0,171.99,92.03
2018,8,16,15,0,865.0,94.0,3.2,31.3,712.0,116.8,63.13
2018,8,16,15,15,851.5,92.0,3.2,31.3,669.5,78.43,58.34
2018,8,16,15,30,838.0,90.0,3.2,31.3,627.0,77.45,57.75
2018,8,16,15,45,822.5,86.5,3.3,30.5,580.5,75.37,56.44
2018,8,16,16,0,807.0,83.0,3.4,29.7,534.0,64.39,47.8
2018,8,16,16,15,786.0,79.5,3.45,29.1,484.5,62.72,46.73
2018,8,16,16,30,765.0,76.0,3.5,28.5,435.0,60.97,45.57
2018,8,16,16,45,734.5,72.0,3.5,27.85,383.0,58.64,43.93
2018,8,16,17,0,704.0,68.0,3.5,27.2,331.0,56.25,42.19
2018,8,16,17,15,660.0,63.0,3.45,26.25,279.0,52.87,39.61
2018,8,16,17,30,616.0,58.0,3.4,25.3,227.0,45.39,33.4
2018,8,16,17,45,549.5,51.0,3.3,24.4,177.5,40.46,29.19
2018,8,16,18,0,483.0,44.0,3.2,23.5,128.0,35.48,24.72
2018,8,16,18,15,377.0,35.0,3.1,22.7,87.0,28.6,18.34
2018,8,16,18,30,271.0,26.0,3.0,21.9,46.0,21.69,9.49
2018,8,16,18,45,145.0,14.5,2.9,21.1,24.0,12.38,0.0
2018,8,16,19,0,19.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.95,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,0.45,16.0,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,0.4,16.5,10.0,63.87,0.0
2018,8,17,5,45,221.0,20.5,0.35,17.0,40.0,218.65,77.1
2018,8,17,6,0,360.0,32.0,0.3,17.5,70.0,364.54,281.99
2018,8,17,6,15,450.5,40.0,0.3,18.25,115.0,459.09,361.73
2018,8,17,6,30,541.0,48.0,0.3,19.0,160.0,559.13,438.13
2018,8,17,6,45,599.0,53.5,0.3,19.75,210.5,631.6,489.75
2018,8,17,7,0,657.0,59.0,0.3,20.5,261.0,700.05,535.44
2018,8,17,7,15,696.0,63.0,0.35,21.6,313.0,755.98,570.09
2018,8,17,7,30,735.0,67.0,0.4,22.7,365.0,810.99,602.62
2018,8,17,7,45,763.0,70.0,0.4,23.75,416.5,852.71,624.45
2018,8,17,8,0,791.0,73.0,0.4,24.8,468.0,892.34,644.35
2018,8,17,8,15,811.5,76.0,0.6,25.75,517.5,911.11,655.0
2018,8,17,8,30,832.0,79.0,0.8,26.7,567.0,938.03,670.95
2018,8,17,8,45,847.5,81.5,0.95,27.65,612.5,956.28,680.22
2018,8,17,9,0,863.0,84.0,1.1,28.6,658.0,971.23,687.49
2018,8,17,9,15,874.5,85.5,1.2,29.25,698.5,977.54,689.41
2018,8,17,9,30,886.0,87.0,1.3,29.9,739.0,980.31,689.35
2018,8,17,9,45,895.0,88.5,1.45,30.5,774.5,976.99,686.54
2018,8,17,10,0,904.0,90.0,1.6,31.1,810.0,970.02,681.53
2018,8,17,10,15,911.0,91.0,1.7,31.5,839.0,956.92,672.66
2018,8,17,10,30,918.0,92.0,1.8,31.9,868.0,940.23,661.65
2018,8,17,10,45,922.5,92.5,1.95,32.35,889.5,917.23,647.12
2018,8,17,11,0,927.0,93.0,2.1,32.8,911.0,890.86,630.39
2018,8,17,11,15,930.5,93.5,2.25,32.95,925.5,860.4,611.65
2018,8,17,11,30,934.0,94.0,2.4,33.1,940.0,826.85,590.71
2018,8,17,11,45,935.5,94.0,2.5,33.3,946.5,788.42,565.88
2018,8,17,12,0,937.0,94.0,2.6,33.5,953.0,747.38,538.46
2018,8,17,12,15,935.5,95.0,2.7,33.5,951.5,702.79,507.11
2018,8,17,12,30,934.0,96.0,2.8,33.5,950.0,656.18,473.49
2018,8,17,12,45,931.0,96.5,2.9,33.5,940.5,606.54,436.75
2018,8,17,13,0,928.0,97.0,3.0,33.5,931.0,555.49,397.83
2018,8,17,13,15,925.0,96.0,3.1,33.4,914.0,502.11,356.15
2018,8,17,13,30,922.0,95.0,3.2,33.3,897.0,447.78,312.43
2018,8,17,13,45,917.0,94.0,3.25,33.15,873.0,392.0,266.46
2018,8,17,14,0,912.0,93.0,3.3,33.0,849.0,335.9,219.44
2018,8,17,14,15,905.0,91.5,3.35,32.75,818.0,278.88,172.01
2018,8,17,14,30,898.0,90.0,3.4,32.5,787.0,222.21,126.72
2018,8,17,14,45,889.0,88.0,3.45,32.25,749.5,165.54,86.72
2018,8,17,15,0,880.0,86.0,3.5,32.0,712.0,109.87,58.49
2018,8,17,15,15,867.0,84.0,3.5,32.0,669.5,73.93,54.55
2018,8,17,15,30,854.0,82.0,3.5,32.0,627.0,72.81,53.83
2018,8,17,15,45,838.0,80.0,3.5,31.25,580.5,71.52,53.14
2018,8,17,16,0,822.0,78.0,3.5,30.5,534.0,70.12,52.35
2018,8,17,16,15,801.0,74.5,3.45,29.95,484.0,59.52,43.91
2018,8,17,16,30,780.0,71.0,3.4,29.4,434.0,57.6,42.61
2018,8,17,16,45,750.0,67.0,3.35,28.85,382.0,55.12,40.81
2018,8,17,17,0,720.0,63.0,3.3,28.3,330.0,52.57,38.9
2018,8,17,17,15,677.0,58.5,3.2,27.5,278.0,49.43,36.49
2018,8,17,17,30,634.0,54.0,3.1,26.7,226.0,46.28,33.95
2018,8,17,17,45,568.5,47.5,2.95,25.9,176.5,37.87,26.77
2018,8,17,18,0,503.0,41.0,2.8,25.1,127.0,33.17,22.55
2018,8,17,18,15,395.5,32.5,2.65,24.4,85.5,26.59,16.45
2018,8,17,18,30,288.0,24.0,2.5,23.7,44.0,20.01,7.35
2018,8,17,18,45,154.5,13.5,2.4,22.95,23.0,11.52,0.0
2018,8,17,19,0,21.0,3.0,2.3,22.2,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,21.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,5,15,50.5,4.5,0.7,18.85,5.0,0.0,0.0
2018,8,18,5,30,101.0,9.0,0.8,19.4,10.0,76.82,0.0
2018,8,18,5,45,258.5,19.5,0.85,19.95,41.5,243.33,62.4
2018,8,18,6,0,416.0,30.0,0.9,20.5,73.0,404.9,309.63
2018,8,18,6,15,508.0,36.5,0.95,21.2,119.5,491.64,385.5
2018,8,18,6,30,600.0,43.0,1.0,21.9,166.0,594.07,464.71
2018,8,18,6,45,656.0,47.5,1.0,22.65,218.0,666.29,516.61
2018,8,18,7,0,712.0,52.0,1.0,23.4,270.0,739.33,565.8
2018,8,18,7,15,749.5,56.0,1.15,24.55,323.5,794.99,601.33
2018,8,18,7,30,787.0,60.0,1.3,25.7,377.0,849.63,634.79
2018,8,18,7,45,813.5,63.0,1.45,26.85,430.0,880.22,651.23
2018,8,18,8,0,840.0,66.0,1.6,28.0,483.0,919.02,672.81
2018,8,18,8,15,859.5,68.5,1.7,28.75,533.5,947.75,687.82
2018,8,18,8,30,879.0,71.0,1.8,29.5,584.0,973.54,700.9
2018,8,18,8,45,893.0,72.5,1.95,30.25,630.0,989.35,708.24
2018,8,18,9,0,907.0,74.0,2.1,31.0,676.0,1001.75,713.55
2018,8,18,9,15,906.0,82.0,2.2,31.55,715.0,1003.49,712.29
2018,8,18,9,30,905.0,90.0,2.3,32.1,754.0,1001.24,708.79
2018,8,18,9,45,898.5,100.0,2.4,32.65,786.0,991.92,701.02
2018,8,18,10,0,892.0,110.0,2.5,33.2,818.0,978.71,691.01
2018,8,18,10,15,899.0,111.0,2.6,33.45,847.0,965.19,681.79
2018,8,18,10,30,906.0,112.0,2.7,33.7,876.0,948.09,670.39
2018,8,18,10,45,910.5,114.0,2.8,33.95,898.5,926.2,656.01
2018,8,18,11,0,915.0,116.0,2.9,34.2,921.0,900.89,639.49
2018,8,18,11,15,918.0,116.0,3.0,34.25,935.0,869.21,619.36
2018,8,18,11,30,921.0,116.0,3.1,34.3,949.0,834.54,597.2
2018,8,18,11,45,921.5,117.5,3.15,34.35,955.5,796.46,572.38
2018,8,18,12,0,922.0,119.0,3.2,34.4,962.0,755.83,544.29
2018,8,18,12,15,920.5,120.0,3.3,34.35,960.5,711.13,512.78
2018,8,18,12,30,919.0,121.0,3.4,34.3,959.0,664.5,479.08
2018,8,18,12,45,914.5,122.0,3.5,34.25,949.0,614.46,442.01
2018,8,18,13,0,910.0,123.0,3.6,34.2,939.0,563.18,402.95
2018,8,18,13,15,906.5,122.5,3.7,34.05,922.0,510.29,361.66
2018,8,18,13,30,903.0,122.0,3.8,33.9,905.0,456.53,318.45
2018,8,18,13,45,897.5,120.5,3.85,33.75,880.5,400.75,272.6
2018,8,18,14,0,892.0,119.0,3.9,33.6,856.0,344.74,225.87
2018,8,18,14,15,885.0,117.0,3.95,33.35,825.0,288.06,178.98
2018,8,18,14,30,878.0,115.0,4.0,33.1,794.0,231.75,134.37
2018,8,18,14,45,867.5,113.0,4.05,32.8,756.0,175.6,95.4
2018,8,18,15,0,857.0,111.0,4.1,32.5,718.0,110.42,60.59
2018,8,18,15,15,842.5,108.0,4.1,32.5,674.0,77.49,57.34
2018,8,18,15,30,828.0,105.0,4.1,32.5,630.0,76.92,57.06
2018,8,18,15,45,810.0,101.5,4.15,31.7,582.5,75.87,56.6
2018,8,18,16,0,792.0,98.0,4.2,30.9,535.0,74.74,56.06
2018,8,18,16,15,769.5,93.5,4.1,30.3,484.5,72.73,54.76
2018,8,18,16,30,747.0,89.0,4.0,29.7,434.0,70.6,53.36
2018,8,18,16,45,715.0,83.5,3.95,29.1,381.0,61.79,46.34
2018,8,18,17,0,683.0,78.0,3.9,28.5,328.0,58.83,44.15
2018,8,18,17,15,636.5,71.0,3.6,27.6,275.0,54.5,40.77
2018,8,18,17,30,590.0,64.0,3.3,26.7,222.0,50.05,37.15
2018,8,18,17,45,521.0,55.5,3.05,25.8,172.0,44.11,32.08
2018,8,18,18,0,452.0,47.0,2.8,24.9,122.0,38.08,26.69
2018,8,18,18,15,340.0,35.5,2.55,24.05,80.5,29.13,18.5
2018,8,18,18,30,228.0,24.0,2.3,23.2,39.0,20.02,6.17
2018,8,18,18,45,117.5,12.5,2.1,22.35,20.0,10.67,0.0
2018,8,18,19,0,7.0,1.0,1.9,21.5,1.0,0.0,0.0
2018,8,18,19,15,3.5,0.5,1.8,21.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,5,15,35.5,4.5,0.8,16.65,4.5,0.0,0.0
2018,8,19,5,30,71.0,9.0,0.9,17.2,9.0,56.24,0.0
2018,8,19,5,45,206.5,21.0,0.95,17.75,38.5,204.67,28.77
2018,8,19,6,0,342.0,33.0,1.0,18.3,68.0,351.09,271.44
2018,8,19,6,15,438.0,42.5,1.05,18.95,114.0,451.74,359.48
2018,8,19,6,30,534.0,52.0,1.1,19.6,160.0,558.12,443.3
2018,8,19,6,45,570.5,61.0,1.15,20.25,207.0,616.83,487.28
2018,8,19,7,0,607.0,70.0,1.2,20.9,254.0,675.69,528.87
2018,8,19,7,15,605.0,84.0,1.35,21.85,297.0,705.32,547.91
2018,8,19,7,30,603.0,98.0,1.5,22.8,340.0,732.1,564.24
2018,8,19,7,45,705.5,89.0,1.65,23.75,410.0,826.86,626.84
2018,8,19,8,0,808.0,80.0,1.8,24.7,480.0,916.75,683.22
2018,8,19,8,15,830.0,83.5,1.95,25.6,531.5,948.67,700.17
2018,8,19,8,30,852.0,87.0,2.1,26.5,583.0,977.6,715.58
2018,8,19,8,45,870.0,89.0,2.3,27.45,630.5,986.0,718.04
2018,8,19,9,0,888.0,91.0,2.5,28.4,678.0,1002.43,725.87
2018,8,19,9,15,897.0,94.5,2.6,28.95,719.5,1008.12,726.95
2018,8,19,9,30,906.0,98.0,2.7,29.5,761.0,1010.08,725.89
2018,8,19,9,45,911.0,102.0,2.8,30.1,796.5,1004.91,720.31
2018,8,19,10,0,916.0,106.0,2.9,30.7,832.0,995.95,712.54
2018,8,19,10,15,923.5,107.0,2.95,31.1,861.5,982.45,702.21
2018,8,19,10,30,931.0,108.0,3.0,31.5,891.0,965.26,689.7
2018,8,19,10,45,936.5,109.0,3.1,31.85,914.0,942.63,674.34
2018,8,19,11,0,942.0,110.0,3.2,32.2,937.0,916.51,656.79
2018,8,19,11,15,946.5,110.0,3.25,32.4,952.5,885.23,635.98
2018,8,19,11,30,951.0,110.0,3.3,32.6,968.0,850.76,613.09
2018,8,19,11,45,952.5,110.5,3.35,32.75,975.0,811.47,587.05
2018,8,19,12,0,954.0,111.0,3.4,32.9,982.0,769.5,557.82
2018,8,19,12,15,956.0,110.0,3.45,32.9,981.5,724.18,525.33
2018,8,19,12,30,958.0,109.0,3.5,32.9,981.0,676.59,490.44
2018,8,19,12,45,958.0,107.5,3.55,32.9,971.5,625.42,452.06
2018,8,19,13,0,958.0,106.0,3.6,32.9,962.0,572.58,411.33
2018,8,19,13,15,955.0,105.0,3.6,32.8,944.5,517.25,367.63
2018,8,19,13,30,952.0,104.0,3.6,32.7,927.0,460.93,321.91
2018,8,19,13,45,947.5,102.5,3.6,32.55,902.0,402.98,273.91
2018,8,19,14,0,943.0,101.0,3.6,32.4,877.0,344.63,224.89
2018,8,19,14,15,936.0,99.5,3.6,32.15,845.0,285.55,175.74
2018,8,19,14,30,929.0,98.0,3.6,31.9,813.0,226.8,129.11
2018,8,19,14,45,913.5,98.0,3.6,31.65,772.5,168.58,89.16
2018,8,19,15,0,898.0,98.0,3.6,31.4,732.0,112.05,62.68
2018,8,19,15,15,773.0,125.0,3.6,31.4,646.5,87.21,65.47
2018,8,19,15,30,648.0,152.0,3.6,31.4,561.0,95.58,72.46
2018,8,19,15,45,640.0,137.5,3.55,30.6,515.5,89.06,67.62
2018,8,19,16,0,632.0,123.0,3.5,29.8,470.0,82.03,62.32
2018,8,19,16,15,701.0,103.0,3.4,29.2,453.0,71.92,54.36
2018,8,19,16,30,770.0,83.0,3.3,28.6,436.0,66.49,50.2
2018,8,19,16,45,732.0,78.0,3.25,28.0,380.5,63.49,48.01
2018,8,19,17,0,694.0,73.0,3.2,27.4,325.0,55.4,41.47
2018,8,19,17,15,630.5,68.5,3.05,26.4,269.0,52.65,39.41
2018,8,19,17,30,567.0,64.0,2.9,25.4,213.0,49.98,37.3
2018,8,19,17,45,476.0,55.5,2.7,24.4,161.0,43.95,32.13
2018,8,19,18,0,385.0,47.0,2.5,23.4,109.0,37.88,26.67
2018,8,19,18,15,274.0,34.5,2.4,22.5,70.5,28.16,17.72
2018,8,19,18,30,163.0,22.0,2.3,21.6,32.0,17.15,3.11
2018,8,19,18,45,81.5,11.0,2.25,20.7,16.0,9.39,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,20,5,15,40.0,4.5,1.45,12.8,4.5,0.0,0.0
2018,8,20,5,30,80.0,9.0,1.6,13.2,9.0,62.36,0.0
2018,8,20,5,45,226.0,20.0,1.7,13.65,38.5,216.52,0.51
2018,8,20,6,0,372.0,31.0,1.8,14.1,68.0,371.9,291.81
2018,8,20,6,15,442.0,40.5,1.8,14.75,110.0,452.18,367.9
2018,8,20,6,30,512.0,50.0,1.8,15.4,152.0,536.71,437.76
2018,8,20,6,45,346.0,76.0,1.8,16.0,154.0,434.67,358.95
2018,8,20,7,0,180.0,102.0,1.8,16.6,156.0,306.47,253.39
2018,8,20,7,15,186.5,119.5,1.85,17.55,185.0,335.2,275.7
2018,8,20,7,30,193.0,137.0,1.9,18.5,214.0,363.2,295.89
2018,8,20,7,45,253.5,151.0,1.9,19.4,267.0,437.56,352.74
2018,8,20,8,0,314.0,165.0,1.9,20.3,320.0,512.77,407.89
2018,8,20,8,15,419.0,168.0,1.95,21.15,397.5,642.36,501.54
2018,8,20,8,30,524.0,171.0,2.0,22.0,475.0,748.48,574.43
2018,8,20,8,45,699.5,132.0,2.05,22.8,572.5,885.4,664.21
2018,8,20,9,0,875.0,93.0,2.1,23.6,670.0,990.77,728.98
2018,8,20,9,15,885.0,96.5,2.2,24.25,711.5,997.37,729.61
2018,8,20,9,30,895.0,100.0,2.3,24.9,753.0,1000.26,729.04
2018,8,20,9,45,892.0,108.0,2.35,25.6,785.5,991.7,720.6
2018,8,20,10,0,889.0,116.0,2.4,26.3,818.0,979.35,710.02
2018,8,20,10,15,896.5,117.5,2.55,26.8,847.5,966.52,700.83
2018,8,20,10,30,904.0,119.0,2.7,27.3,877.0,950.06,689.31
2018,8,20,10,45,909.5,119.5,2.8,27.75,899.0,927.28,673.46
2018,8,20,11,0,915.0,120.0,2.9,28.2,921.0,901.11,655.46
2018,8,20,11,15,913.0,123.5,3.0,28.55,933.5,868.21,633.27
2018,8,20,11,30,911.0,127.0,3.1,28.9,946.0,832.47,609.15
2018,8,20,11,45,865.5,155.5,3.2,29.2,938.0,790.02,579.38
2018,8,20,12,0,820.0,184.0,3.3,29.5,930.0,739.86,542.69
2018,8,20,12,15,835.0,171.5,3.4,29.6,930.0,696.53,511.64
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,650.43,477.7
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,596.16,436.57
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,543.2,395.58
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,486.31,351.4
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,433.92,309.77
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,386.17,269.54
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,334.59,225.31
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,285.17,183.4
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,228.43,137.88
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,171.75,98.05
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,115.26,69.71
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,86.37,65.75
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,81.68,62.12
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,81.37,62.32
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,73.86,56.51
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,76.37,59.0
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,79.41,61.96
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,73.55,57.39
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,67.3,52.41
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,55.35,42.41
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,46.63,35.01
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,34.54,24.46
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,23.24,14.45
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,15.16,7.03
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,6.9,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.41,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
