Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,8.11,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,240.16,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,390.82,304.66
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,538.53,435.92
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,622.98,505.92
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,708.8,572.49
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,769.33,614.77
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,819.28,646.91
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,854.2,666.9
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,886.52,684.3
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,921.9,703.44
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,954.55,720.23
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,971.53,725.64
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,984.82,728.76
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,987.6,727.56
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,986.45,724.06
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,978.89,715.94
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,967.34,705.48
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,950.65,693.07
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,930.1,678.27
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,903.55,659.63
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,873.38,638.65
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,838.27,615.06
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,799.9,589.12
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,756.16,557.66
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,709.7,522.94
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,658.95,484.6
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,606.25,443.8
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,551.94,400.6
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,496.26,355.1
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,437.96,306.61
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,378.77,256.35
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,318.29,204.7
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,257.68,153.95
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,196.41,106.72
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,135.85,68.81
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,76.17,56.93
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,70.26,52.34
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,68.44,51.01
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,66.51,49.6
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,64.69,48.45
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,62.78,47.22
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,53.7,39.89
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,51.72,38.48
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,48.8,36.21
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,45.92,33.86
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,41.17,29.8
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,33.46,22.98
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,26.36,16.29
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,19.33,3.65
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,9.82,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,8.54,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,181.74,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,378.14,294.05
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,512.6,417.75
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,602.68,493.33
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,694.42,565.41
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,755.59,609.46
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,815.89,650.35
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,849.84,670.69
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,891.36,695.78
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,919.55,710.5
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,944.71,722.95
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,960.83,729.25
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,973.33,733.22
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,977.77,732.89
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,978.3,730.19
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,971.04,722.25
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,959.85,711.97
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,942.4,698.64
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,921.14,682.92
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,894.04,663.27
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,863.4,641.3
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,828.2,616.98
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,789.8,590.39
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,746.45,558.18
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,700.43,522.91
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,650.91,484.78
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,599.24,444.01
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,544.08,399.51
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,487.39,352.53
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,429.6,303.67
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,370.86,253.01
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,310.38,200.71
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,249.72,149.4
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,188.49,101.9
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,127.8,64.3
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,67.5,50.53
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,65.26,48.9
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,63.64,47.7
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,61.92,46.43
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,59.68,44.91
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,57.33,43.28
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,54.42,41.09
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,51.39,38.76
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,43.1,31.81
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,40.38,29.54
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,36.24,25.92
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,32.18,22.13
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,25.68,15.79
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,17.69,0.06
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,8.96,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,179.71,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,375.54,290.15
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,509.83,415.98
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,597.43,489.85
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,686.51,559.98
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,747.54,604.69
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,807.84,646.49
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,841.14,666.98
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,882.08,692.34
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,910.37,708.23
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,935.62,721.85
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,950.2,727.78
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,961.21,731.42
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,955.84,725.06
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,946.43,716.32
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,939.2,709.44
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,928.2,700.17
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,918.99,692.72
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,905.57,682.54
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,879.11,663.77
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,849.13,642.67
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,814.11,618.03
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,775.92,591.13
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,733.71,559.33
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,688.77,524.48
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,639.69,485.98
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,588.58,444.87
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,535.1,400.83
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,480.22,354.38
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,422.44,304.57
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,363.78,252.96
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,304.07,200.31
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,244.11,148.7
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,183.98,101.57
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,124.44,64.93
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,68.64,52.72
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,67.56,52.04
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,66.0,50.87
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,64.34,49.63
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,62.15,48.11
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,59.85,46.47
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,50.77,38.85
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,48.7,37.26
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,45.69,34.76
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,42.69,32.18
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,38.25,28.15
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,33.9,23.97
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,24.37,14.77
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,17.75,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,8.96,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,41.85,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,273.93,210.25
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,459.82,376.26
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,467.64,387.72
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,465.87,388.65
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,604.09,496.81
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,738.22,595.11
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,801.56,637.21
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,859.31,674.31
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,888.99,690.67
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,915.75,704.96
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,931.8,711.77
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,944.38,716.36
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,948.25,714.99
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,948.33,711.35
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,941.33,703.85
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,930.5,694.07
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,913.84,680.91
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,893.44,665.49
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,867.61,646.59
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,838.25,625.47
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,803.61,601.91
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,765.85,576.07
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,723.67,544.51
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,678.83,510.26
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,630.53,473.3
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,580.18,433.62
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,526.47,390.02
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,471.35,343.98
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,414.3,295.46
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,356.41,245.13
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,297.65,193.83
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,238.78,143.81
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,179.02,97.82
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,119.94,62.71
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,68.68,52.41
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,67.29,51.48
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,65.73,50.32
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,64.08,49.1
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,61.88,47.58
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,59.58,45.95
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,50.24,38.15
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,47.79,36.23
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,44.77,33.76
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,41.78,31.17
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,37.34,27.17
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,30.29,20.66
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,23.1,13.4
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,15.98,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,55.06,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,158.28,118.51
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,224.67,185.54
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,327.84,274.07
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,416.4,347.56
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,546.82,449.38
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,676.6,544.01
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,762.64,601.98
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,844.16,654.58
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,873.17,665.56
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,899.1,673.94
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,920.26,678.2
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,948.58,686.31
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,954.54,688.88
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,956.64,689.47
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,948.56,684.79
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,936.56,677.51
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,919.02,666.47
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,897.74,652.94
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,871.13,635.92
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,841.0,616.42
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,805.37,593.37
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,766.61,567.91
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,724.46,537.29
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,679.61,503.89
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,630.39,466.95
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,579.12,427.23
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,524.68,383.67
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,468.85,337.66
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,411.72,289.55
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,353.82,239.75
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,294.29,188.47
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,234.66,138.61
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,174.52,93.36
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,115.06,59.46
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,67.87,51.23
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,66.76,50.54
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,65.17,49.36
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,63.47,48.11
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,61.59,46.88
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,59.61,45.55
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,50.35,37.89
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,47.89,35.99
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,44.86,33.53
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,41.86,30.96
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,36.98,26.6
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,29.52,19.77
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,22.76,12.71
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,16.22,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,144.78,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,344.83,257.27
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,490.38,401.56
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,510.92,424.6
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,518.99,433.82
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,586.04,486.77
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,652.66,536.45
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,766.64,619.16
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,877.44,695.35
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,905.34,710.01
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,930.27,722.97
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,947.18,730.21
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,960.5,735.05
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,963.93,733.96
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,963.42,730.47
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,955.97,722.52
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,944.53,712.16
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,927.03,698.21
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,905.72,681.91
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,879.95,663.22
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,850.53,642.12
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,815.46,617.58
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,777.12,590.48
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,733.55,557.18
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,687.24,521.2
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,637.26,482.07
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,585.11,440.18
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,530.09,394.83
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,473.56,346.92
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,415.19,296.5
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,355.94,244.36
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,295.07,190.94
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,234.08,139.24
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,172.64,92.74
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,111.82,58.69
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,67.68,51.81
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,66.53,51.05
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,64.88,49.82
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,63.14,48.51
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,60.85,46.89
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,58.46,45.16
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,55.49,42.85
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,47.39,36.01
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,43.9,33.08
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,40.39,30.02
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,35.86,25.89
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,31.43,21.58
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,21.58,11.52
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,14.51,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,155.54,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,359.73,263.12
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,513.09,417.9
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,603.4,495.04
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,695.31,567.93
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,757.47,613.9
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,809.36,649.78
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,850.83,676.08
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,890.24,699.94
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,918.68,714.97
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,943.98,727.56
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,958.88,733.33
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,970.14,736.77
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,973.35,734.26
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,972.63,729.35
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,965.17,720.05
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,953.69,708.39
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,935.04,692.53
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,912.55,674.45
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,884.54,652.95
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,852.93,629.32
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,815.14,603.06
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,774.25,574.62
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,730.91,542.46
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,684.78,507.58
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,634.39,469.49
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,581.9,428.62
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,526.63,384.25
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,469.95,337.34
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,410.78,287.44
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,350.89,235.94
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,289.68,183.42
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,228.48,132.74
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,167.02,87.58
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,106.24,55.28
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,66.38,50.09
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,65.19,49.3
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,63.84,48.33
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,62.41,47.3
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,60.09,45.67
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,57.67,43.93
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,54.66,41.64
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,46.6,34.91
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,43.48,32.34
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,40.4,29.67
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,35.43,25.2
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,30.55,20.52
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,20.75,10.21
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,13.66,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,147.84,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,346.87,246.38
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,498.32,403.5
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,588.32,480.35
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,679.72,552.75
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,741.75,598.19
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,793.61,633.54
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,835.64,659.94
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,875.7,683.91
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,904.62,698.88
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,930.41,711.42
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,944.7,715.85
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,955.39,718.02
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,957.19,714.82
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,955.07,709.34
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,946.55,699.78
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,934.08,687.95
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,916.9,675.51
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,895.9,660.65
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,868.71,641.75
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,837.98,620.5
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,802.72,597.21
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,764.26,570.91
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,720.86,538.91
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,674.75,504.08
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,625.3,466.24
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,573.78,425.59
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,519.24,381.3
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,463.32,334.57
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,404.95,284.92
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,345.79,233.64
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,285.62,181.61
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,225.35,131.58
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,164.61,87.3
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,104.56,56.46
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,69.05,52.62
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,67.59,51.64
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,65.61,50.14
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,63.53,48.55
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,61.25,47.0
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,58.86,45.34
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,49.82,37.8
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,47.31,35.84
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,43.83,32.93
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,40.36,29.89
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,35.85,25.75
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,28.9,19.19
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,20.82,9.61
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,12.8,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,74.46,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,285.81,198.37
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,466.48,380.24
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,471.63,391.52
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,474.15,396.63
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,356.48,301.35
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,199.45,167.44
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,268.57,224.74
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,336.76,278.72
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,597.39,484.68
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,830.73,649.51
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,893.65,686.45
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,948.27,718.35
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,952.6,716.23
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,953.07,712.28
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,945.69,704.03
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,934.4,693.51
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,916.28,680.28
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,894.37,664.65
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,866.99,645.42
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,836.06,623.81
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,799.72,598.93
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,760.24,571.11
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,716.92,538.42
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,670.93,503.01
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,621.64,464.61
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,570.32,423.54
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,515.23,378.53
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,458.87,331.18
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,400.17,281.01
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,340.81,229.43
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,280.8,177.6
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,220.87,128.15
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,160.3,84.7
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,100.6,55.39
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,69.84,53.2
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,68.71,52.49
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,67.09,51.29
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,65.37,50.03
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,57.2,43.43
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,57.14,43.7
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,58.35,45.04
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,55.03,42.41
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,50.4,38.54
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,45.75,34.46
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,39.54,28.82
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,31.47,21.22
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,20.15,8.04
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,9.39,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,88.69,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,268.33,179.04
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,420.7,343.62
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,474.42,393.71
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,527.84,439.23
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,484.52,404.94
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,444.22,371.14
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,514.24,425.75
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,583.93,477.56
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,621.45,502.36
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,657.11,525.32
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,805.19,628.69
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,934.0,712.31
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,938.08,710.06
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,948.45,713.53
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,942.42,705.59
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,932.47,695.43
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,915.46,682.21
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,894.65,666.54
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,867.28,646.15
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,836.41,623.49
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,801.44,598.88
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,763.28,570.61
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,719.58,537.41
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,673.28,501.59
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,623.76,462.92
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,572.17,421.63
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,517.61,377.03
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,461.68,330.13
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,403.2,280.39
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,344.07,229.43
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,283.73,177.93
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,223.46,129.03
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,163.44,87.16
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,104.32,59.88
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,77.29,58.65
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,75.64,57.51
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,65.79,49.5
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,65.04,49.05
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,63.06,47.72
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,61.06,46.35
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,58.51,44.48
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,55.96,42.56
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,47.71,35.61
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,44.07,32.45
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,37.77,26.82
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,31.49,20.82
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,20.49,6.59
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,9.39,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
