Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,92.71,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,270.96,167.61
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,424.15,334.63
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,522.71,415.99
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,624.47,493.96
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,685.63,538.46
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,754.51,586.18
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,803.62,617.94
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,850.54,647.23
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,882.48,665.49
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,911.32,681.44
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,919.16,682.6
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,933.52,688.32
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,939.26,688.22
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,941.18,685.89
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,935.34,678.63
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,925.57,669.16
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,907.71,654.84
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,886.09,638.4
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,858.66,618.42
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,827.74,596.39
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,792.45,572.68
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,754.02,545.49
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,710.42,513.62
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,664.22,479.29
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,614.36,442.24
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,562.47,402.56
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,507.87,359.64
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,451.86,314.33
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,393.47,266.25
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,334.44,216.84
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,274.66,167.18
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,214.88,120.05
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,154.69,79.54
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,95.31,54.0
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,72.65,53.97
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,71.22,53.03
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,69.3,51.62
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,67.26,50.14
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,57.77,42.6
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,55.95,41.38
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,53.22,39.39
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,50.46,37.32
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,46.28,33.93
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,42.1,30.37
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,32.97,22.39
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,27.31,16.96
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,18.39,3.17
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,9.39,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,87.8,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,273.75,158.82
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,437.7,346.13
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,532.15,426.1
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,622.21,496.77
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,689.69,546.17
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,756.45,592.13
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,803.17,621.24
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,847.7,647.71
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,878.82,664.04
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,896.9,671.34
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,912.7,676.61
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,925.03,679.58
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,929.54,678.1
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,930.25,674.4
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,923.8,666.23
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,913.48,655.88
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,896.71,643.71
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,876.16,629.31
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,849.26,610.4
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,818.87,589.38
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,782.8,565.54
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,743.67,538.04
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,700.8,506.94
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,655.33,473.29
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,605.54,436.17
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,553.88,396.56
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,499.88,353.99
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,444.7,309.23
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,387.24,261.71
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,329.12,212.98
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,269.55,163.75
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,210.14,117.32
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,150.85,78.16
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,92.45,54.47
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,74.25,55.43
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,72.87,54.54
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,70.97,53.16
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,61.47,45.51
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,59.4,44.14
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,57.29,42.7
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,54.62,40.76
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,51.96,38.74
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,43.96,32.05
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,40.19,28.78
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,34.17,23.41
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,28.21,17.57
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,18.03,0.02
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,7.68,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,75.41,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,253.49,133.7
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,413.33,322.49
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,497.74,393.52
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,584.55,460.65
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,641.19,501.51
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,697.08,539.54
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,766.11,583.82
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,841.35,629.94
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,873.62,646.1
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,902.79,660.47
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,910.44,661.79
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,924.52,667.53
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,929.25,667.28
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,930.18,664.92
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,924.08,659.08
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,914.09,650.98
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,896.99,639.51
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,876.12,625.74
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,849.54,608.92
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,819.45,589.65
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,783.55,566.15
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,744.56,538.62
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,701.8,508.11
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,656.39,474.87
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,606.57,437.9
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,554.64,398.12
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,500.36,355.06
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,444.46,309.43
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,386.45,261.38
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,327.72,212.0
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,266.67,161.45
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,205.68,113.85
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,145.66,74.76
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,86.5,52.58
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,72.08,53.95
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,70.61,53.01
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,68.64,51.55
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,66.56,50.01
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,57.2,42.59
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,55.35,41.38
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,52.58,39.32
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,49.8,37.17
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,45.59,33.66
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,41.39,29.98
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,32.28,21.89
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,26.64,16.19
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,16.8,0.0
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,6.83,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,75.25,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,225.96,107.14
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,359.75,287.64
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,426.34,348.42
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,494.88,405.4
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,582.35,472.21
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,670.82,535.62
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,742.43,583.93
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,807.81,625.89
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,851.85,651.2
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,892.96,673.98
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,904.72,676.64
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,922.96,683.96
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,926.75,682.61
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,926.73,679.11
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,919.84,672.02
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,909.05,662.59
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,892.0,650.28
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,871.18,635.62
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,844.04,616.4
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,813.4,594.98
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,777.46,570.98
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,738.42,542.72
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,695.16,510.8
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,649.29,476.18
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,600.02,438.6
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,548.64,398.23
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,493.52,353.91
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,437.81,307.87
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,379.16,259.92
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,320.3,212.06
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,265.94,164.43
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,200.15,110.58
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,139.86,71.78
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,80.46,50.97
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,72.73,54.86
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,73.91,56.09
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,71.0,53.85
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,70.91,53.97
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,62.6,47.41
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,58.53,44.34
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,53.14,40.03
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,47.44,35.35
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,43.56,32.09
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,39.72,28.67
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,30.7,20.6
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,24.99,14.66
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,15.54,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,5.97,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,81.38,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,262.81,104.95
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,432.32,340.8
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,521.31,419.32
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,625.02,501.74
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,692.66,551.57
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,759.61,597.98
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,798.25,621.95
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,834.4,643.36
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,871.93,664.49
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,896.87,676.57
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,909.38,680.31
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,918.27,681.84
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,905.08,670.11
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,897.36,662.39
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,889.17,654.44
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,886.56,650.3
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,880.18,643.95
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,869.22,634.81
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,830.78,607.65
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,789.77,579.05
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,732.83,536.75
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,668.52,489.13
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,635.39,464.61
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,599.7,437.53
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,565.62,411.25
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,527.07,380.53
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,481.78,343.31
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,431.71,300.54
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,374.08,252.2
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,315.81,202.94
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,256.28,153.69
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,196.87,108.04
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,137.25,70.88
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,78.58,59.17
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,72.49,54.46
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,71.02,53.47
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,69.04,52.01
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,59.67,44.41
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,57.86,43.21
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,56.05,41.96
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,52.9,39.58
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,49.73,37.09
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,42.22,30.76
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,38.8,27.71
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,32.31,21.81
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,25.88,14.98
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,16.22,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,76.78,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,253.69,76.46
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,422.01,328.56
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,519.49,412.49
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,613.39,485.48
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,681.06,534.32
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,748.04,579.53
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,795.0,608.43
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,839.81,634.71
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,860.54,643.08
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,887.83,655.77
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,904.32,661.1
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,917.27,664.28
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,921.61,662.33
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,922.12,658.25
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,914.61,649.39
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,903.21,638.47
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,885.4,625.55
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,863.81,610.52
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,836.55,591.22
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,805.76,569.92
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,769.31,546.22
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,729.79,518.5
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,685.65,487.84
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,638.97,454.57
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,589.59,418.09
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,538.17,379.03
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,483.29,336.29
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,427.08,291.25
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,368.92,244.18
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,310.08,195.74
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,250.3,147.28
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,190.59,102.35
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,130.61,66.19
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,71.52,53.15
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,69.45,51.71
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,67.9,50.65
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,65.84,49.11
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,63.66,47.5
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,54.39,40.08
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,52.43,38.71
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,49.55,36.54
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,46.66,34.27
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,42.76,31.02
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,38.93,27.63
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,29.54,19.28
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,23.39,12.48
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,14.51,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,32.98,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,119.16,18.98
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,215.0,167.57
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,343.1,277.69
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,488.66,392.18
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,535.63,426.7
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,581.54,459.02
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,652.13,507.66
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,721.68,553.22
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,794.92,598.2
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,872.77,644.24
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,885.07,647.39
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,903.65,655.52
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,907.3,653.94
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,907.18,650.32
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,899.81,642.48
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,888.61,632.49
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,871.84,619.43
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,851.32,604.26
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,824.14,585.07
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,793.52,563.87
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,752.05,535.51
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,708.59,504.39
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,663.63,471.79
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,614.37,435.86
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,571.91,404.03
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,526.09,368.6
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,471.65,326.01
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,415.83,281.86
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,355.0,235.86
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,306.31,199.43
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,260.42,166.78
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,223.1,143.4
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,184.2,121.65
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,161.53,123.46
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,157.46,120.93
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,161.13,124.4
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,148.93,115.14
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,136.33,105.53
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,106.09,82.06
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,74.7,56.9
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,67.44,51.3
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,58.36,43.96
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,51.29,38.08
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,44.01,31.76
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,32.34,21.44
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,22.48,11.13
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,13.23,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,39.28,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,164.03,3.31
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,280.41,218.53
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,302.74,245.98
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,325.55,267.52
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,357.38,294.02
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,388.84,318.59
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,486.1,394.2
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,584.27,466.32
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,508.55,404.45
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,407.48,324.37
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,437.07,345.03
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,464.79,362.89
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,695.45,529.7
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,882.37,649.92
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,859.67,629.75
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,833.76,610.37
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,735.61,542.45
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,628.16,465.14
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,655.94,485.28
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,681.74,502.03
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,670.02,492.79
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,652.7,479.67
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,604.41,443.85
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,557.45,408.81
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,511.88,374.58
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,466.73,340.06
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,444.86,319.75
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,410.66,287.07
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,348.26,238.33
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,295.34,198.35
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,250.92,167.63
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,226.97,155.7
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,190.59,133.06
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,159.62,125.76
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,154.0,121.71
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,148.18,117.43
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,132.67,105.12
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,116.26,91.97
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,105.96,84.02
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,95.22,75.54
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,86.08,68.25
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,78.91,62.43
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,64.19,49.84
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,49.12,36.64
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,35.06,24.01
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,20.74,9.26
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,11.52,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.85,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,5.75,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,10.69,2.97
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,29.67,20.23
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,51.65,40.14
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,36.37,26.48
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,20.6,12.1
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,33.04,22.71
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,45.52,33.18
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,85.09,67.48
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,132.98,107.7
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,133.6,106.83
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,145.21,114.99
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,172.97,137.06
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,214.03,169.06
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,210.95,165.16
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,221.64,172.18
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,265.06,204.96
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,306.61,235.58
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,325.45,249.06
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,352.87,268.74
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,330.9,251.42
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,302.7,229.68
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,295.68,223.65
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,289.08,217.95
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,346.5,260.56
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,387.56,288.89
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,407.29,298.25
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,399.62,283.08
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,350.55,239.34
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,293.52,189.03
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,235.49,140.6
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,177.49,96.85
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,119.12,63.58
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,72.94,55.39
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,71.2,54.2
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,69.37,52.91
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,59.27,44.59
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,57.54,43.3
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,55.3,41.78
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,53.04,40.19
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,49.83,37.68
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,46.6,35.04
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,41.89,30.96
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,34.15,24.02
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,27.52,17.76
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,20.95,8.44
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,11.95,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.1,10.3,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,10.4,4.0,3.41,0.0
2018,9,29,6,15,135.0,19.0,1.25,11.05,31.0,150.85,0.0
2018,9,29,6,30,253.0,34.0,1.3,11.7,58.0,287.47,225.37
2018,9,29,6,45,353.0,43.0,1.35,12.3,99.5,382.7,315.0
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,483.86,399.06
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,525.72,432.32
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,566.35,462.55
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,469.54,384.09
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,335.12,273.94
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,321.19,260.68
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,287.45,231.32
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,309.34,247.09
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,330.46,261.64
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,523.08,410.21
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,694.49,532.92
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,798.87,603.36
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,872.21,649.94
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,854.9,637.31
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,833.88,623.21
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,806.27,605.01
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,775.26,584.24
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,739.71,559.11
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,701.14,530.27
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,658.19,497.13
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,612.74,461.29
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,563.36,421.9
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,511.89,379.67
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,458.12,334.26
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,402.84,286.44
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,345.85,236.64
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,288.19,186.19
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,229.01,136.33
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,169.89,91.69
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,110.51,58.51
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,67.49,51.54
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,66.59,51.0
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,65.62,50.38
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,63.48,48.73
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,61.24,47.0
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,54.28,41.32
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,54.55,41.81
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,54.89,42.32
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,58.79,45.83
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,48.94,37.18
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,38.84,28.08
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,30.72,20.38
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,20.12,6.35
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,10.24,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
