Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.13,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.1,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,157.12,127.64
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,296.78,249.42
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,191.32,162.32
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,83.71,69.0
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,78.24,63.14
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,60.67,46.64
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,89.73,71.17
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,118.91,95.26
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,163.17,131.58
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,222.63,179.27
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,215.97,172.6
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,196.49,156.0
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,260.15,206.43
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,308.19,243.19
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,377.1,296.23
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,427.02,333.42
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,584.77,453.52
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,699.98,536.11
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,651.06,496.61
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,601.17,457.67
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,583.22,442.53
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,556.26,419.26
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,512.87,382.73
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,465.45,341.98
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,411.65,295.72
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,356.77,247.65
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,299.78,197.83
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,242.46,148.84
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,183.98,103.03
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,125.96,66.88
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,69.6,53.82
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,68.39,53.04
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,66.69,51.78
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,57.54,44.13
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,56.01,42.97
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,54.48,41.79
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,52.43,40.26
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,50.43,38.71
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,46.63,35.47
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,39.37,29.02
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,34.11,24.12
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,28.97,18.91
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,19.24,4.3
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,9.39,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,43.03,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,119.24,49.95
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,270.95,216.52
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,399.62,325.8
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,431.97,354.41
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,464.46,381.69
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,553.05,449.73
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,636.79,510.82
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,526.6,424.97
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,400.4,324.35
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,357.26,288.81
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,313.7,252.0
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,313.43,250.59
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,313.05,248.9
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,332.07,262.84
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,364.69,286.74
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,372.26,291.1
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,366.36,285.53
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,354.59,275.34
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,343.23,265.6
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,387.64,299.36
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,422.66,324.77
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,451.63,345.23
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,473.26,358.58
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,421.33,317.55
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,373.54,279.93
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,329.21,244.6
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,288.64,212.1
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,259.81,185.59
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,226.98,155.74
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,192.66,128.84
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,157.32,106.31
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,104.17,82.76
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,82.05,64.48
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,79.16,62.27
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,76.18,59.96
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,64.09,49.81
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,55.88,42.92
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,53.52,41.11
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,51.19,39.27
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,43.58,32.7
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,40.18,29.64
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,34.14,24.05
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,28.16,18.04
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.97,1.1
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,7.68,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,80.23,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,205.97,70.32
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,338.6,270.9
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,457.5,374.46
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,534.78,437.97
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,612.56,498.2
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,665.14,535.92
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,716.21,570.71
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,744.93,587.41
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,776.38,605.6
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,795.85,614.86
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,811.86,621.67
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,819.94,622.85
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,816.39,616.28
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,813.13,610.22
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,806.0,601.76
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,788.61,588.3
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,767.6,572.63
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,740.72,553.1
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,710.49,529.83
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,674.93,503.31
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,636.44,474.03
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,593.78,441.19
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,548.71,405.52
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,500.46,366.55
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,450.44,324.96
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,397.34,279.93
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,343.15,233.11
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,287.48,185.08
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,231.45,138.16
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,174.54,95.11
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,118.08,62.3
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,69.63,52.72
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,68.1,51.66
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,66.41,50.46
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,57.49,43.15
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,55.58,41.69
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,53.67,40.2
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,50.85,38.02
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,48.01,35.76
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,44.19,32.57
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,37.1,26.41
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,31.79,21.54
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,26.57,16.2
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,17.21,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,7.68,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,105.43,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,257.19,56.23
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,396.86,310.8
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,511.66,410.87
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,586.53,471.88
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,660.89,528.77
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,710.27,564.78
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,757.69,597.78
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,788.98,616.74
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,808.63,627.0
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,825.42,634.97
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,838.74,640.46
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,841.86,640.38
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,841.26,637.95
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,833.96,630.97
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,822.8,621.54
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,804.3,608.12
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,782.09,592.22
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,754.28,572.17
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,723.01,548.21
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,686.49,520.15
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,646.94,489.21
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,602.97,454.09
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,556.5,416.15
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,506.59,374.72
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,454.74,330.62
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,400.45,283.62
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,344.84,234.75
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,287.43,184.62
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,229.5,135.76
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,169.89,90.64
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,110.57,56.75
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,64.05,48.39
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,62.73,47.48
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,61.26,46.43
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,59.72,45.33
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,57.29,43.41
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,54.77,41.4
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,46.28,34.37
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,43.61,32.24
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,40.39,29.54
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,37.25,26.73
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,31.75,21.65
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,24.18,14.17
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,15.05,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,5.97,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,101.24,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,246.16,15.95
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,358.74,282.69
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,450.82,366.9
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,448.77,368.76
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,443.84,366.03
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,424.87,349.8
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,410.8,335.67
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,611.3,487.45
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,798.47,614.2
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,816.7,620.17
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,840.09,631.98
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,843.68,632.26
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,843.46,630.37
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,834.92,623.08
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,822.56,613.41
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,804.45,598.98
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,782.61,582.3
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,754.28,561.57
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,722.54,536.87
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,685.91,508.27
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,646.27,477.14
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,602.04,442.32
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,555.29,404.93
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,505.96,365.38
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,454.68,323.19
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,399.93,277.32
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,343.9,229.57
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,285.84,180.54
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,227.25,132.49
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,168.0,88.92
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,109.02,56.71
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,66.06,49.99
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,64.74,49.11
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,62.95,47.79
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,61.08,46.41
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,58.3,44.21
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,49.75,37.06
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,47.5,35.35
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,45.29,33.6
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,41.69,30.6
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,38.17,27.48
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,32.24,22.01
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,24.21,13.95
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,14.51,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.27,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,103.96,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,250.08,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,396.9,310.16
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,539.94,436.05
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,615.91,499.15
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,691.28,557.96
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,739.69,593.49
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,777.54,619.58
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,807.57,637.83
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,834.71,653.37
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,850.67,660.67
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,863.03,665.44
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,865.3,662.56
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,863.65,657.2
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,853.78,645.99
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,840.0,632.4
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,820.78,615.98
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,797.73,597.22
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,768.1,574.33
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,734.98,547.46
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,696.61,518.3
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,655.21,486.43
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,609.21,450.56
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,560.71,411.93
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,509.67,370.93
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,456.73,327.08
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,400.76,279.66
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,343.55,230.3
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,284.52,179.72
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,225.11,130.65
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,164.97,86.55
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,105.17,54.83
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,64.68,48.94
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,62.97,47.72
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,61.46,46.63
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,59.88,45.48
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,57.41,43.53
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,54.84,41.47
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,46.54,34.59
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,43.84,32.42
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,40.16,29.32
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,36.55,26.1
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,31.01,20.94
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,23.48,13.04
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,14.94,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,8.11,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,238.82,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,387.15,294.81
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,529.91,418.05
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,607.3,479.21
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,684.44,536.26
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,733.87,570.94
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,772.87,596.81
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,803.77,613.93
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,831.75,628.41
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,846.0,634.12
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,856.7,637.59
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,858.88,633.65
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,857.16,627.39
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,847.67,617.43
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,834.26,605.31
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,814.31,590.63
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,790.58,573.75
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,760.69,553.83
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,727.37,529.73
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,689.17,502.9
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,647.96,473.12
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,602.89,439.6
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,555.27,403.0
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,504.18,363.03
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,451.17,319.97
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,395.37,273.2
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,338.33,224.46
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,279.22,174.28
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,219.7,125.69
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,159.74,82.54
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,100.13,52.18
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,63.61,47.84
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,62.21,46.87
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,60.67,45.76
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,59.06,44.59
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,56.57,42.63
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,53.99,40.56
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,45.72,33.73
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,43.0,31.53
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,40.11,29.13
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,37.39,26.68
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,30.47,20.35
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,21.65,11.13
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,13.66,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,8.11,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,173.21,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,360.46,273.54
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,494.19,393.49
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,563.52,451.11
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,642.53,512.4
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,694.2,550.0
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,743.92,584.48
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,776.24,603.13
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,805.54,619.04
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,813.52,620.53
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,826.47,625.61
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,830.8,624.23
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,831.33,620.51
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,822.61,611.59
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,810.09,600.47
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,792.22,587.63
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,770.61,572.42
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,742.17,551.58
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,710.32,527.03
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,673.13,499.76
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,632.98,469.58
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,589.39,435.89
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,543.3,399.24
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,492.91,358.56
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,440.7,315.12
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,385.86,268.4
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,329.94,220.08
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,272.84,171.21
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,215.28,124.11
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,156.46,82.03
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,98.03,53.06
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,65.88,50.02
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,64.53,49.11
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,62.7,47.76
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,60.78,46.34
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,51.84,38.87
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,49.73,37.18
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,47.08,35.13
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,44.45,33.02
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,40.43,29.58
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,36.46,26.0
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,28.02,18.29
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,22.68,11.38
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,13.23,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,168.14,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,355.28,268.23
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,478.79,385.49
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,558.84,452.64
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,638.52,515.44
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,690.16,554.49
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,739.81,590.31
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,770.88,609.1
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,790.6,619.2
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,808.22,627.46
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,822.36,633.12
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,825.97,631.77
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,825.83,628.08
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,817.27,619.21
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,804.91,608.03
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,786.49,592.82
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,764.36,575.34
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,736.5,553.52
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,705.22,528.14
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,668.6,499.33
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,628.98,467.92
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,585.0,432.67
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,538.54,394.81
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,488.72,353.55
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,437.04,309.92
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,382.65,263.58
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,327.08,215.75
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,269.24,166.75
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,211.0,119.77
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,152.58,78.95
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,94.58,51.67
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,65.52,49.45
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,63.83,48.26
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,62.32,47.19
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,60.74,46.05
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,51.89,38.7
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,49.78,37.03
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,47.13,34.99
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,44.52,32.89
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,40.49,29.47
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,36.54,25.89
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,27.23,17.45
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,20.95,9.29
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,11.95,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,146.18,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,326.43,241.43
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,458.43,366.77
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,538.45,433.85
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,612.38,492.43
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,666.39,533.04
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,718.37,570.24
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,751.95,591.66
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,782.54,610.33
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,800.88,619.59
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,807.68,620.75
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,812.87,620.64
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,814.34,618.08
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,807.81,610.65
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,797.45,600.85
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,778.94,585.99
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,756.77,568.88
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,729.11,547.09
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,698.06,522.05
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,662.01,493.38
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,622.97,462.12
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,579.31,426.72
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,533.2,388.82
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,483.54,347.79
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,432.1,304.48
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,378.12,258.43
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,323.12,211.21
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,266.23,163.38
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,208.98,117.8
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,150.95,78.11
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,93.38,52.22
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,67.97,51.05
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,66.31,49.92
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,64.49,48.6
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,56.06,41.74
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,54.03,40.18
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,52.0,38.58
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,49.04,36.33
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,46.11,33.99
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,41.73,30.27
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,34.34,23.77
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,27.64,17.55
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,21.0,8.21
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,11.95,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
