Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,133.3,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,320.98,231.54
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,465.05,369.79
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,536.09,429.67
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,617.73,493.43
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,671.06,533.25
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,722.45,569.79
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,755.47,589.69
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,785.51,606.76
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,794.8,609.53
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,808.86,615.73
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,813.35,613.78
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,814.09,609.44
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,806.45,600.2
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,795.01,588.72
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,776.59,573.46
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,754.51,556.02
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,726.58,533.78
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,695.25,508.59
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,658.82,481.24
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,619.43,451.26
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,575.72,417.52
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,529.56,381.1
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,479.85,341.57
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,428.3,299.37
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,374.13,254.18
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,318.84,207.41
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,262.03,160.0
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,204.9,114.82
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,146.35,75.27
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,88.29,50.09
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,66.34,49.86
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,64.98,48.94
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,63.13,47.59
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,54.68,40.7
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,52.21,38.75
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,49.72,36.75
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,47.08,34.73
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,44.49,32.64
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,40.05,28.85
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,35.67,24.9
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,26.41,16.45
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,20.18,6.38
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,10.67,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,126.3,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,309.46,217.81
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,453.12,360.93
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,525.26,422.25
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,608.2,487.5
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,651.43,519.53
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,692.53,548.4
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,735.65,577.18
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,775.87,602.87
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,793.57,612.37
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,799.91,614.08
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,804.18,613.94
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,804.73,611.36
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,796.75,603.13
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,785.04,592.6
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,766.42,577.98
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,744.21,561.13
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,716.76,539.83
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,685.96,515.59
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,649.92,487.1
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,610.96,455.97
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,567.01,420.93
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,520.73,383.22
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,471.7,342.69
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,421.06,299.83
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,367.93,254.25
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,314.01,207.59
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,258.15,160.16
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,202.0,115.29
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,145.43,77.17
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,89.48,53.86
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,70.91,54.24
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,61.76,46.77
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,60.31,45.75
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,58.87,44.72
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,56.56,42.88
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,54.24,41.01
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,50.98,38.45
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,47.73,35.78
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,39.07,28.29
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,34.32,23.95
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,27.23,17.2
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,20.21,4.69
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,10.24,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,117.4,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,295.99,203.72
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,439.48,356.22
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,470.34,387.41
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,500.29,414.03
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,423.34,353.78
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,329.99,276.76
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,393.96,327.45
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,436.24,359.1
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,471.75,384.72
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,505.11,408.09
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,571.18,456.95
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,641.74,507.09
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,706.1,552.06
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,759.58,587.22
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,749.46,577.39
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,740.95,569.49
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,713.26,546.54
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,682.22,520.96
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,646.13,491.58
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,607.11,459.56
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,564.08,423.95
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,518.59,385.67
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,469.57,344.18
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,418.73,300.28
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,364.86,253.34
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,309.86,205.08
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,253.35,156.76
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,196.49,111.16
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,138.83,72.52
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,81.7,49.83
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,66.18,50.68
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,64.81,49.72
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,62.58,48.03
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,53.92,40.82
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,52.2,39.47
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,50.52,38.12
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,47.49,35.72
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,44.5,33.24
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,38.23,27.73
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,35.88,25.4
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,27.26,17.19
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,18.48,1.58
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,9.39,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,110.51,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,285.07,188.1
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,428.88,349.78
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,474.41,393.1
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,519.43,431.43
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,376.66,317.5
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,197.18,166.06
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,283.95,238.96
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,368.65,306.4
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,488.85,399.85
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,586.8,472.39
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,692.4,547.94
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,778.94,605.73
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,773.76,598.64
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,771.7,594.88
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,749.11,576.75
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,723.36,556.16
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,679.12,520.91
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,630.79,482.81
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,590.01,451.03
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,548.73,418.33
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,510.7,387.55
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,471.48,355.15
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,432.22,322.25
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,390.27,286.15
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,338.7,244.37
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,292.47,207.68
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,249.4,171.6
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,206.32,137.3
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,170.8,116.28
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,149.68,112.4
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,134.04,108.69
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,118.32,95.83
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,119.05,96.82
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,118.69,96.89
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,85.65,68.81
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,58.57,45.56
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,58.08,45.33
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,55.64,43.27
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,46.47,35.14
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,37.22,26.71
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,26.14,16.23
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,14.78,0.0
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,8.11,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,63.52,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,196.61,119.4
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,300.67,242.86
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,323.21,266.2
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,345.24,285.87
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,462.76,380.33
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,592.0,476.02
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,681.93,536.9
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,767.22,591.7
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,782.93,596.04
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,795.26,598.88
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,798.2,598.4
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,797.39,595.67
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,788.12,586.74
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,775.12,575.6
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,755.63,563.71
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,732.58,549.06
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,704.7,528.41
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,673.49,504.82
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,637.38,478.27
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,598.34,448.52
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,554.3,413.68
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,507.97,375.96
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,458.26,334.85
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,406.8,291.01
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,353.56,244.66
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,299.3,197.08
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,242.62,148.66
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,185.73,103.47
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,128.89,66.56
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,72.73,56.08
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,63.29,48.31
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,61.86,47.27
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,56.98,43.29
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,60.08,46.11
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,59.56,45.79
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,54.3,41.37
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,51.75,39.34
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,49.37,37.34
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,41.42,30.35
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,33.21,22.93
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,25.15,15.03
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,16.85,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,96.18,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,277.45,154.45
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,436.37,348.54
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,510.03,413.85
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,594.73,481.3
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,647.06,519.66
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,697.5,554.04
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,730.49,575.86
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,752.65,589.31
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,769.17,597.93
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,782.4,604.12
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,786.0,604.52
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,785.87,602.4
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,776.74,593.68
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,763.92,582.61
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,745.54,568.36
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,723.56,551.47
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,696.05,529.23
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,665.2,504.27
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,629.16,475.23
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,590.19,443.52
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,546.49,407.85
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,500.45,369.52
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,451.69,328.45
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,401.18,284.94
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,348.24,238.7
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,294.29,191.47
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,238.79,144.38
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,182.99,100.66
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,126.14,64.6
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,69.83,53.11
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,62.94,47.55
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,61.17,46.24
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,59.23,44.78
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,57.22,43.25
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,49.2,36.53
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,47.41,35.09
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,44.3,32.59
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,41.22,30.0
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,37.15,26.42
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,30.46,20.38
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,23.19,13.11
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,16.0,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,91.5,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,267.79,128.68
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,414.2,325.7
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,498.9,399.47
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,583.4,466.54
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,636.39,506.85
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,687.6,543.72
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,719.59,563.63
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,740.84,575.14
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,757.93,583.45
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,771.73,589.28
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,774.31,587.47
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,773.25,583.4
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,751.93,566.24
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,733.51,551.43
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,685.46,515.39
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,633.95,476.19
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,617.86,463.3
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,598.41,447.42
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,582.65,434.35
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,561.13,416.34
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,524.13,386.42
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,483.92,353.3
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,437.95,315.18
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,392.2,276.03
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,341.9,232.84
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,290.22,188.32
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,236.45,142.9
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,180.79,99.42
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,126.05,66.06
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,72.88,55.28
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,60.9,45.55
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,59.46,44.53
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,56.99,42.63
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,54.44,40.65
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,53.37,39.86
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,52.46,39.16
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,44.37,32.45
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,40.52,29.22
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,38.3,27.22
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,34.59,23.66
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,23.18,12.72
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,12.8,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,6.4,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,73.8,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,240.16,92.9
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,391.96,304.84
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,477.4,379.09
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,557.42,442.32
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,600.67,474.86
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,634.9,499.02
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,660.72,514.94
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,683.76,528.1
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,724.8,553.21
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,759.16,572.79
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,761.76,572.34
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,753.3,564.86
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,750.53,561.41
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,750.42,559.74
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,731.65,546.25
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,709.42,529.81
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,677.48,506.05
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,642.98,480.0
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,612.52,456.03
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,578.21,428.53
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,532.62,392.13
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,486.11,354.32
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,440.67,316.37
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,392.62,275.3
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,341.61,231.23
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,288.56,185.23
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,233.24,139.1
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,177.7,96.66
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,121.55,62.65
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,66.44,49.98
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,64.75,48.8
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,63.0,47.52
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,54.46,40.53
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,53.2,39.63
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,50.66,37.58
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,48.11,35.49
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,44.66,32.72
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,41.21,29.82
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,36.71,25.86
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,29.65,19.46
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,22.42,11.8
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,15.36,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,25.81,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,94.79,23.02
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,154.01,121.23
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,198.56,163.61
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,242.91,202.94
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,291.69,244.71
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,340.23,284.91
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,400.4,333.62
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,477.89,393.99
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,518.72,424.35
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,557.3,452.44
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,579.57,467.26
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,598.97,479.7
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,664.79,528.18
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,712.31,561.77
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,715.48,561.76
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,708.38,554.37
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,682.46,532.19
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,653.05,507.21
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,608.96,470.94
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,565.31,434.59
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,515.67,393.29
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,465.33,351.11
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,416.31,309.85
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,369.63,270.19
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,322.43,230.33
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,277.16,192.66
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,228.51,146.52
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,169.47,94.64
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,114.05,60.38
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,62.27,47.41
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,65.68,50.51
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,60.76,46.5
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,58.92,45.1
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,51.05,38.51
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,48.46,36.38
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,45.86,34.19
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,43.11,31.93
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,40.43,29.6
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,35.44,25.09
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,28.01,18.25
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,21.16,10.57
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,14.51,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.5,9.7,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.6,10.0,7.0,31.86,0.0
2018,10,29,6,45,78.0,21.5,2.75,10.3,27.5,100.4,9.52
2018,10,29,7,0,118.0,36.0,2.9,10.6,48.0,160.73,127.13
2018,10,29,7,15,160.5,53.0,3.15,11.3,78.5,212.42,176.92
2018,10,29,7,30,203.0,70.0,3.4,12.0,109.0,264.73,223.61
2018,10,29,7,45,215.5,88.0,3.65,12.65,139.5,295.42,250.12
2018,10,29,8,0,228.0,106.0,3.9,13.3,170.0,324.99,274.54
2018,10,29,8,15,204.5,125.5,4.1,14.05,190.5,326.87,274.34
2018,10,29,8,30,181.0,145.0,4.3,14.8,211.0,310.82,259.45
2018,10,29,8,45,207.5,163.5,4.55,15.5,247.5,347.85,288.86
2018,10,29,9,0,234.0,182.0,4.8,16.2,284.0,399.31,328.87
2018,10,29,9,15,275.5,193.5,4.85,16.7,324.0,436.03,357.07
2018,10,29,9,30,317.0,205.0,4.9,17.2,364.0,470.51,383.01
2018,10,29,9,45,293.0,222.0,4.9,17.7,376.0,459.47,371.63
2018,10,29,10,0,269.0,239.0,4.9,18.2,388.0,447.49,359.82
2018,10,29,10,15,382.5,222.5,4.9,18.4,444.0,496.71,398.7
2018,10,29,10,30,496.0,206.0,4.9,18.6,500.0,552.35,440.94
2018,10,29,10,45,645.5,164.5,4.9,18.8,558.5,592.2,470.81
2018,10,29,11,0,795.0,123.0,4.9,19.0,617.0,613.86,485.84
2018,10,29,11,15,842.0,109.0,4.9,18.95,639.0,593.06,467.47
2018,10,29,11,30,889.0,95.0,4.9,18.9,661.0,565.22,443.12
2018,10,29,11,45,742.0,144.5,4.9,18.9,617.5,496.77,386.82
2018,10,29,12,0,595.0,194.0,4.9,18.9,574.0,431.25,333.38
2018,10,29,12,15,540.5,209.0,4.9,18.6,551.5,386.99,296.41
2018,10,29,12,30,486.0,224.0,4.9,18.3,529.0,346.01,262.02
2018,10,29,12,45,642.0,170.0,4.9,18.05,563.0,320.27,233.9
2018,10,29,13,0,798.0,116.0,4.9,17.8,597.0,279.97,191.9
2018,10,29,13,15,733.5,130.5,4.9,17.6,560.0,225.86,147.54
2018,10,29,13,30,669.0,145.0,4.9,17.4,523.0,182.08,115.52
2018,10,29,13,45,775.0,108.5,4.85,17.25,525.0,126.8,75.52
2018,10,29,14,0,881.0,72.0,4.8,17.1,527.0,67.05,52.87
2018,10,29,14,15,778.0,89.5,4.8,17.1,470.5,70.6,56.12
2018,10,29,14,30,675.0,107.0,4.8,17.1,414.0,76.42,61.34
2018,10,29,14,45,724.5,87.0,4.8,17.05,389.5,64.19,50.84
2018,10,29,15,0,774.0,67.0,4.8,17.0,365.0,56.02,43.83
2018,10,29,15,15,762.0,61.0,4.8,17.0,324.5,51.85,40.26
2018,10,29,15,30,750.0,55.0,4.8,17.0,284.0,47.52,36.5
2018,10,29,15,45,704.5,50.0,4.5,16.75,236.5,43.6,33.07
2018,10,29,16,0,659.0,45.0,4.2,16.5,189.0,39.67,29.5
2018,10,29,16,15,582.5,39.5,3.7,15.75,143.0,35.13,25.28
2018,10,29,16,30,506.0,34.0,3.2,15.0,97.0,30.69,20.88
2018,10,29,16,45,339.0,24.5,2.7,14.3,58.5,20.36,9.71
2018,10,29,17,0,172.0,15.0,2.2,13.6,20.0,12.8,0.0
2018,10,29,17,15,86.0,7.5,2.1,13.15,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
