Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,30,6,15,52.5,4.5,1.7,7.6,4.5,0.0,0.0
2018,10,30,6,30,105.0,9.0,1.8,8.1,9.0,78.9,0.0
2018,10,30,6,45,296.0,18.5,1.85,8.6,42.0,258.18,0.0
2018,10,30,7,0,487.0,28.0,1.9,9.1,75.0,423.03,333.75
2018,10,30,7,15,583.5,33.5,2.2,9.8,121.5,511.45,421.02
2018,10,30,7,30,680.0,39.0,2.5,10.5,168.0,599.6,496.25
2018,10,30,7,45,735.5,43.0,2.75,11.25,217.5,653.98,540.95
2018,10,30,8,0,791.0,47.0,3.0,12.0,267.0,699.22,576.13
2018,10,30,8,15,826.0,49.5,3.15,12.65,314.5,731.0,599.07
2018,10,30,8,30,861.0,52.0,3.3,13.3,362.0,760.18,619.1
2018,10,30,8,45,884.5,54.0,3.45,14.0,405.5,776.5,628.77
2018,10,30,9,0,908.0,56.0,3.6,14.7,449.0,789.37,635.72
2018,10,30,9,15,924.0,58.0,3.7,15.35,487.5,792.72,635.45
2018,10,30,9,30,940.0,60.0,3.8,16.0,526.0,792.25,632.5
2018,10,30,9,45,950.0,61.5,3.85,16.6,558.0,782.76,622.98
2018,10,30,10,0,960.0,63.0,3.9,17.2,590.0,769.47,610.9
2018,10,30,10,15,967.5,64.0,3.95,17.7,614.5,750.02,594.73
2018,10,30,10,30,975.0,65.0,4.0,18.2,639.0,726.89,575.12
2018,10,30,10,45,979.0,65.0,4.05,18.65,655.5,696.79,549.53
2018,10,30,11,0,983.0,65.0,4.1,19.1,672.0,663.4,521.13
2018,10,30,11,15,985.5,65.5,4.15,19.45,681.5,626.45,489.76
2018,10,30,11,30,988.0,66.0,4.2,19.8,691.0,586.51,455.47
2018,10,30,11,45,987.5,66.0,4.2,20.15,691.5,541.8,416.71
2018,10,30,12,0,987.0,66.0,4.2,20.5,692.0,494.69,375.23
2018,10,30,12,15,983.5,67.0,4.25,20.65,685.0,445.11,331.22
2018,10,30,12,30,980.0,68.0,4.3,20.8,678.0,393.77,284.93
2018,10,30,12,45,974.0,68.0,4.35,21.0,662.5,339.33,235.61
2018,10,30,13,0,968.0,68.0,4.4,21.2,647.0,283.89,185.68
2018,10,30,13,15,961.0,67.5,4.4,21.2,624.5,227.12,136.69
2018,10,30,13,30,954.0,67.0,4.4,21.2,602.0,169.94,92.34
2018,10,30,13,45,944.0,65.5,4.45,21.2,572.0,111.68,57.95
2018,10,30,14,0,934.0,64.0,4.5,21.2,542.0,62.35,48.01
2018,10,30,14,15,919.0,62.5,4.45,21.05,505.5,60.9,46.93
2018,10,30,14,30,904.0,61.0,4.4,20.9,469.0,59.38,45.78
2018,10,30,14,45,883.0,58.5,4.4,20.75,426.5,56.99,43.88
2018,10,30,15,0,862.0,56.0,4.4,20.6,384.0,54.52,41.89
2018,10,30,15,15,820.5,53.5,4.4,20.6,335.0,51.75,39.58
2018,10,30,15,30,779.0,51.0,4.4,20.6,286.0,44.57,33.38
2018,10,30,15,45,734.5,47.0,3.75,19.7,238.5,41.37,30.7
2018,10,30,16,0,690.0,43.0,3.1,18.8,191.0,38.18,27.89
2018,10,30,16,15,609.0,38.0,2.65,17.6,144.0,33.97,24.04
2018,10,30,16,30,528.0,33.0,2.2,16.4,97.0,29.91,20.01
2018,10,30,16,45,346.5,24.0,1.8,15.15,58.0,20.02,8.8
2018,10,30,17,0,165.0,15.0,1.4,13.9,19.0,12.8,0.0
2018,10,30,17,15,82.5,7.5,1.4,13.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,31,6,15,41.5,3.5,0.95,9.9,3.5,0.0,0.0
2018,10,31,6,30,83.0,7.0,0.9,10.2,7.0,62.02,0.0
2018,10,31,6,45,226.5,17.0,0.9,10.55,34.0,205.59,0.0
2018,10,31,7,0,370.0,27.0,0.9,10.9,61.0,347.59,269.35
2018,10,31,7,15,436.5,37.5,1.0,11.85,101.0,413.7,337.22
2018,10,31,7,30,503.0,48.0,1.1,12.8,141.0,481.71,394.87
2018,10,31,7,45,600.0,49.5,1.25,13.75,191.5,561.19,457.93
2018,10,31,8,0,697.0,51.0,1.4,14.7,242.0,635.97,514.18
2018,10,31,8,15,732.5,55.5,1.5,15.55,287.5,670.61,538.18
2018,10,31,8,30,768.0,60.0,1.6,16.4,333.0,702.52,559.47
2018,10,31,8,45,762.5,69.5,1.7,17.25,368.0,705.44,559.05
2018,10,31,9,0,757.0,79.0,1.8,18.1,403.0,704.88,556.22
2018,10,31,9,15,799.0,77.5,1.9,18.8,446.5,724.66,568.38
2018,10,31,9,30,841.0,76.0,2.0,19.5,490.0,740.29,577.28
2018,10,31,9,45,885.0,69.5,2.05,20.15,529.5,741.01,575.35
2018,10,31,10,0,929.0,63.0,2.1,20.8,569.0,743.86,575.2
2018,10,31,10,15,937.5,64.0,2.2,21.2,593.5,725.86,561.25
2018,10,31,10,30,946.0,65.0,2.3,21.6,618.0,704.22,543.81
2018,10,31,10,45,951.5,65.5,2.4,22.0,635.5,676.53,521.29
2018,10,31,11,0,957.0,66.0,2.5,22.4,653.0,645.5,495.92
2018,10,31,11,15,925.0,78.0,2.65,22.7,652.0,601.64,460.82
2018,10,31,11,30,893.0,90.0,2.8,23.0,651.0,556.66,424.31
2018,10,31,11,45,909.0,85.5,2.95,23.3,657.0,519.2,392.55
2018,10,31,12,0,925.0,81.0,3.1,23.6,663.0,478.3,357.07
2018,10,31,12,15,942.5,73.5,3.15,23.75,661.5,431.97,316.36
2018,10,31,12,30,960.0,66.0,3.2,23.9,660.0,382.28,271.91
2018,10,31,12,45,955.5,65.5,3.25,24.05,645.0,329.02,224.43
2018,10,31,13,0,951.0,65.0,3.3,24.2,630.0,274.66,176.26
2018,10,31,13,15,913.5,72.0,3.25,24.2,598.5,219.46,130.71
2018,10,31,13,30,876.0,79.0,3.2,24.2,567.0,166.76,92.07
2018,10,31,13,45,798.0,93.0,3.2,24.15,519.5,112.33,62.79
2018,10,31,14,0,720.0,107.0,3.2,24.1,472.0,74.75,57.89
2018,10,31,14,15,698.5,102.0,3.15,23.95,436.0,72.25,55.99
2018,10,31,14,30,677.0,97.0,3.1,23.8,400.0,69.73,54.04
2018,10,31,14,45,670.0,88.0,3.1,23.6,364.5,64.5,49.77
2018,10,31,15,0,663.0,79.0,3.1,23.4,329.0,59.07,45.3
2018,10,31,15,15,604.0,77.5,3.1,23.4,283.5,58.52,44.94
2018,10,31,15,30,545.0,76.0,3.1,23.4,238.0,58.22,44.73
2018,10,31,15,45,443.0,71.5,2.6,22.3,188.5,55.44,42.51
2018,10,31,16,0,341.0,67.0,2.1,21.2,139.0,50.32,38.08
2018,10,31,16,15,285.0,53.5,1.9,19.95,103.0,40.64,29.5
2018,10,31,16,30,229.0,40.0,1.7,18.7,67.0,30.74,20.41
2018,10,31,16,45,151.0,25.5,1.5,17.5,40.0,19.78,7.74
2018,10,31,17,0,73.0,11.0,1.3,16.3,13.0,9.39,0.0
2018,10,31,17,15,36.5,5.5,1.3,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,12.05,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,12.4,1.0,0.85,0.0
2018,11,1,6,45,0.0,4.5,1.15,12.75,4.5,3.84,0.0
2018,11,1,7,0,0.0,8.0,1.1,13.1,8.0,6.57,0.0
2018,11,1,7,15,11.0,13.0,1.35,14.1,15.0,19.07,10.75
2018,11,1,7,30,22.0,18.0,1.6,15.1,22.0,36.0,25.75
2018,11,1,7,45,60.0,43.0,1.85,16.15,58.0,94.91,76.95
2018,11,1,8,0,98.0,68.0,2.1,17.2,94.0,154.17,127.33
2018,11,1,8,15,248.0,93.5,2.25,17.9,176.5,316.05,262.42
2018,11,1,8,30,398.0,119.0,2.4,18.6,259.0,479.75,391.59
2018,11,1,8,45,363.5,141.5,2.55,19.3,281.5,473.54,383.12
2018,11,1,9,0,329.0,164.0,2.7,20.0,304.0,449.16,361.87
2018,11,1,9,15,299.5,184.5,2.75,20.65,320.5,441.4,353.2
2018,11,1,9,30,270.0,205.0,2.8,21.3,337.0,432.22,343.45
2018,11,1,9,45,329.5,207.0,2.9,21.95,378.0,467.03,369.22
2018,11,1,10,0,389.0,209.0,3.0,22.6,419.0,498.64,391.78
2018,11,1,10,15,494.5,189.5,3.05,23.15,468.5,549.64,428.9
2018,11,1,10,30,600.0,170.0,3.1,23.7,518.0,586.06,454.21
2018,11,1,10,45,620.0,168.5,3.15,24.2,537.5,572.78,441.82
2018,11,1,11,0,640.0,167.0,3.2,24.7,557.0,556.06,426.91
2018,11,1,11,15,749.0,133.5,3.2,25.15,596.0,555.9,424.34
2018,11,1,11,30,858.0,100.0,3.2,25.6,635.0,546.16,413.49
2018,11,1,11,45,858.5,100.0,3.25,26.0,636.0,505.68,379.2
2018,11,1,12,0,859.0,100.0,3.3,26.4,637.0,463.04,342.65
2018,11,1,12,15,896.0,86.5,3.25,26.65,641.5,422.55,306.37
2018,11,1,12,30,933.0,73.0,3.2,26.9,646.0,376.39,264.61
2018,11,1,12,45,930.0,72.5,3.2,27.1,632.0,324.83,218.98
2018,11,1,13,0,927.0,72.0,3.2,27.3,618.0,272.04,172.7
2018,11,1,13,15,887.0,79.5,3.15,27.3,586.5,217.98,128.96
2018,11,1,13,30,847.0,87.0,3.1,27.3,555.0,160.23,87.23
2018,11,1,13,45,805.5,91.5,3.0,27.3,517.5,109.51,60.4
2018,11,1,14,0,764.0,96.0,2.9,27.3,480.0,74.65,57.05
2018,11,1,14,15,696.5,103.5,2.8,27.1,434.5,73.43,56.24
2018,11,1,14,30,629.0,111.0,2.7,26.9,389.0,79.3,61.37
2018,11,1,14,45,632.0,99.0,2.6,26.75,356.0,72.18,55.58
2018,11,1,15,0,635.0,87.0,2.5,26.6,323.0,64.79,49.52
2018,11,1,15,15,658.5,74.0,2.5,26.6,292.0,56.53,42.64
2018,11,1,15,30,682.0,61.0,2.5,26.6,261.0,52.12,38.94
2018,11,1,15,45,618.0,54.0,1.8,25.15,211.0,42.79,31.17
2018,11,1,16,0,554.0,47.0,1.1,23.7,161.0,37.64,26.81
2018,11,1,16,15,484.0,40.0,1.1,22.85,120.5,32.43,22.11
2018,11,1,16,30,414.0,33.0,1.1,22.0,80.0,27.22,17.08
2018,11,1,16,45,267.5,23.0,1.1,21.15,47.5,19.13,6.19
2018,11,1,17,0,121.0,13.0,1.1,20.3,15.0,11.1,0.0
2018,11,1,17,15,60.5,6.5,1.05,20.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,33.0,3.5,0.85,13.75,3.0,0.0,0.0
2018,11,2,6,30,66.0,7.0,0.8,13.9,6.0,0.0,0.0
2018,11,2,6,45,239.0,17.0,0.8,14.0,34.0,179.58,0.0
2018,11,2,7,0,412.0,27.0,0.8,14.1,62.0,374.1,277.22
2018,11,2,7,15,514.0,33.5,0.95,14.95,106.0,453.64,362.03
2018,11,2,7,30,616.0,40.0,1.1,15.8,150.0,545.35,437.67
2018,11,2,7,45,675.5,44.0,1.25,16.6,197.0,601.69,482.47
2018,11,2,8,0,735.0,48.0,1.4,17.4,244.0,656.33,523.55
2018,11,2,8,15,773.0,51.0,1.5,18.2,290.0,690.8,547.5
2018,11,2,8,30,811.0,54.0,1.6,19.0,336.0,715.01,563.07
2018,11,2,8,45,836.5,56.5,1.75,19.85,379.0,733.25,574.14
2018,11,2,9,0,862.0,59.0,1.9,20.7,422.0,748.2,582.58
2018,11,2,9,15,879.5,60.5,2.05,21.5,459.0,752.2,583.22
2018,11,2,9,30,897.0,62.0,2.2,22.3,496.0,752.58,581.37
2018,11,2,9,45,909.0,63.5,2.3,23.05,527.5,745.15,573.87
2018,11,2,10,0,921.0,65.0,2.4,23.8,559.0,734.0,563.93
2018,11,2,10,15,906.5,73.0,2.5,24.3,577.0,708.21,544.01
2018,11,2,10,30,892.0,81.0,2.6,24.8,595.0,679.53,520.67
2018,11,2,10,45,902.5,80.5,2.7,25.3,613.5,655.17,500.44
2018,11,2,11,0,913.0,80.0,2.8,25.8,632.0,627.36,477.29
2018,11,2,11,15,920.5,79.5,2.85,26.1,643.0,594.48,450.15
2018,11,2,11,30,928.0,79.0,2.9,26.4,654.0,558.46,420.09
2018,11,2,11,45,935.5,76.5,3.0,26.7,657.0,517.56,385.8
2018,11,2,12,0,943.0,74.0,3.1,27.0,660.0,473.83,348.43
2018,11,2,12,15,903.0,85.5,3.15,27.05,641.5,421.6,304.61
2018,11,2,12,30,863.0,97.0,3.2,27.1,623.0,367.82,259.21
2018,11,2,12,45,630.0,161.0,3.25,27.2,540.0,302.17,210.44
2018,11,2,13,0,397.0,225.0,3.3,27.3,457.0,257.17,180.73
2018,11,2,13,15,524.5,181.5,3.35,27.15,476.0,217.99,144.11
2018,11,2,13,30,652.0,138.0,3.4,27.0,495.0,167.61,101.25
2018,11,2,13,45,714.5,114.0,3.4,26.9,486.5,112.12,65.78
2018,11,2,14,0,777.0,90.0,3.4,26.8,478.0,70.57,53.79
2018,11,2,14,15,678.0,104.0,3.4,26.4,425.0,73.69,56.67
2018,11,2,14,30,579.0,118.0,3.4,26.0,372.0,84.02,65.6
2018,11,2,14,45,668.0,89.5,3.35,25.65,356.0,65.83,50.49
2018,11,2,15,0,757.0,61.0,3.3,25.3,340.0,51.44,38.46
2018,11,2,15,15,700.0,62.0,3.3,25.3,294.5,52.33,39.31
2018,11,2,15,30,643.0,63.0,3.3,25.3,249.0,49.15,36.63
2018,11,2,15,45,521.5,62.0,2.5,23.8,195.5,48.54,36.29
2018,11,2,16,0,400.0,61.0,1.7,22.3,142.0,46.41,34.49
2018,11,2,16,15,320.5,49.0,1.55,21.2,103.0,37.55,26.61
2018,11,2,16,30,241.0,37.0,1.4,20.1,64.0,28.56,18.26
2018,11,2,16,45,154.0,23.5,1.3,19.0,37.5,18.28,4.62
2018,11,2,17,0,67.0,10.0,1.2,17.9,11.0,8.54,0.0
2018,11,2,17,15,33.5,5.0,1.2,17.45,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,10.85,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,11.3,6.0,0.0,0.0
2018,11,3,6,45,263.5,17.0,1.35,11.7,34.0,195.66,0.0
2018,11,3,7,0,445.0,26.0,1.3,12.1,62.0,380.42,279.27
2018,11,3,7,15,557.0,31.5,1.4,13.2,108.0,481.21,386.64
2018,11,3,7,30,669.0,37.0,1.5,14.3,154.0,579.13,467.44
2018,11,3,7,45,723.5,40.5,1.65,15.4,201.5,631.08,508.9
2018,11,3,8,0,778.0,44.0,1.8,16.5,249.0,673.98,541.03
2018,11,3,8,15,812.5,47.0,1.9,17.3,295.0,705.5,563.11
2018,11,3,8,30,847.0,50.0,2.0,18.1,341.0,734.47,582.24
2018,11,3,8,45,814.0,62.5,2.05,18.9,370.5,728.17,574.8
2018,11,3,9,0,781.0,75.0,2.1,19.7,400.0,710.27,559.15
2018,11,3,9,15,838.5,69.5,2.3,20.5,447.0,736.2,576.24
2018,11,3,9,30,896.0,64.0,2.5,21.3,494.0,751.17,584.88
2018,11,3,9,45,921.0,61.5,2.7,22.15,528.0,748.3,580.73
2018,11,3,10,0,946.0,59.0,2.9,23.0,562.0,741.43,573.91
2018,11,3,10,15,953.5,60.0,3.0,23.55,586.5,722.45,558.72
2018,11,3,10,30,961.0,61.0,3.1,24.1,611.0,699.85,539.57
2018,11,3,10,45,966.0,62.0,3.25,24.7,628.5,672.11,516.4
2018,11,3,11,0,971.0,63.0,3.4,25.3,646.0,640.99,490.37
2018,11,3,11,15,972.5,63.5,3.5,25.6,654.5,604.16,460.05
2018,11,3,11,30,974.0,64.0,3.6,25.9,663.0,564.46,426.93
2018,11,3,11,45,956.0,69.5,3.7,26.25,658.5,517.68,387.74
2018,11,3,12,0,938.0,75.0,3.8,26.6,654.0,469.75,346.92
2018,11,3,12,15,887.0,89.5,3.85,26.75,632.0,416.3,301.9
2018,11,3,12,30,836.0,104.0,3.9,26.9,610.0,362.44,256.36
2018,11,3,12,45,859.0,94.5,4.0,27.05,603.5,313.98,212.91
2018,11,3,13,0,882.0,85.0,4.1,27.2,597.0,267.05,170.58
2018,11,3,13,15,910.0,75.5,4.05,27.15,586.5,213.89,125.07
2018,11,3,13,30,938.0,66.0,4.0,27.1,576.0,156.88,81.8
2018,11,3,13,45,891.5,70.5,4.0,27.05,534.5,102.23,54.41
2018,11,3,14,0,845.0,75.0,4.0,27.0,493.0,60.83,45.63
2018,11,3,14,15,782.5,82.0,3.85,26.75,447.5,65.7,49.91
2018,11,3,14,30,720.0,89.0,3.7,26.5,402.0,65.11,49.6
2018,11,3,14,45,557.0,106.0,3.6,26.3,334.5,76.89,59.72
2018,11,3,15,0,394.0,123.0,3.5,26.1,267.0,86.6,68.11
2018,11,3,15,15,289.0,117.0,3.5,26.1,215.5,85.25,67.09
2018,11,3,15,30,184.0,111.0,3.5,26.1,164.0,80.32,62.97
2018,11,3,15,45,162.0,93.0,2.55,24.45,133.5,68.29,53.04
2018,11,3,16,0,140.0,75.0,1.6,22.8,103.0,55.91,42.51
2018,11,3,16,15,109.5,57.0,1.5,21.7,75.0,43.9,31.91
2018,11,3,16,30,79.0,39.0,1.4,20.6,47.0,30.51,19.71
2018,11,3,16,45,45.5,23.0,1.35,19.45,27.0,18.27,3.17
2018,11,3,17,0,12.0,7.0,1.3,18.3,7.0,5.97,0.0
2018,11,3,17,15,6.0,3.5,1.3,17.9,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,4,6,15,5.0,1.0,0.45,13.05,1.0,0.0,0.0
2018,11,4,6,30,10.0,2.0,0.4,13.2,2.0,0.0,0.0
2018,11,4,6,45,89.5,15.5,0.35,13.35,22.0,74.47,0.0
2018,11,4,7,0,169.0,29.0,0.3,13.5,42.0,197.91,139.91
2018,11,4,7,15,389.5,35.5,0.3,14.15,94.0,371.04,296.69
2018,11,4,7,30,610.0,42.0,0.3,14.8,146.0,538.22,427.23
2018,11,4,7,45,669.0,46.0,0.3,15.45,192.5,594.37,469.27
2018,11,4,8,0,728.0,50.0,0.3,16.1,239.0,648.36,508.04
2018,11,4,8,15,686.5,65.0,0.3,16.8,269.0,641.72,501.47
2018,11,4,8,30,645.0,80.0,0.3,17.5,299.0,626.3,488.66
2018,11,4,8,45,634.0,93.0,0.35,18.15,331.0,628.43,488.87
2018,11,4,9,0,623.0,106.0,0.4,18.8,363.0,627.43,486.3
2018,11,4,9,15,572.5,128.0,0.6,19.8,380.5,603.06,467.06
2018,11,4,9,30,522.0,150.0,0.8,20.8,398.0,570.74,442.13
2018,11,4,9,45,556.5,150.5,1.0,21.8,430.5,582.11,449.55
2018,11,4,10,0,591.0,151.0,1.2,22.8,463.0,596.84,458.39
2018,11,4,10,15,567.5,166.5,1.35,23.4,477.0,570.67,437.5
2018,11,4,10,30,544.0,182.0,1.5,24.0,491.0,549.49,420.22
2018,11,4,10,45,567.5,180.5,1.7,24.55,511.0,539.83,411.92
2018,11,4,11,0,591.0,179.0,1.9,25.1,531.0,526.87,400.71
2018,11,4,11,15,618.5,173.0,2.05,25.35,546.5,513.25,388.81
2018,11,4,11,30,646.0,167.0,2.2,25.6,562.0,490.99,370.08
2018,11,4,11,45,806.0,120.5,2.35,25.8,614.0,491.82,367.06
2018,11,4,12,0,966.0,74.0,2.5,26.0,666.0,477.78,350.76
2018,11,4,12,15,968.5,73.0,2.6,26.05,661.0,429.8,309.36
2018,11,4,12,30,971.0,72.0,2.7,26.1,656.0,379.62,265.38
2018,11,4,12,45,958.5,72.5,2.85,26.15,637.5,324.59,217.56
2018,11,4,13,0,946.0,73.0,3.0,26.2,619.0,269.24,169.84
2018,11,4,13,15,912.0,75.5,3.1,26.05,585.5,211.82,123.68
2018,11,4,13,30,878.0,78.0,3.2,25.9,552.0,156.83,84.8
2018,11,4,13,45,853.0,76.5,3.3,25.75,516.5,102.24,56.59
2018,11,4,14,0,828.0,75.0,3.4,25.6,481.0,60.67,45.78
2018,11,4,14,15,833.0,70.0,3.45,25.25,453.5,57.66,43.45
2018,11,4,14,30,838.0,65.0,3.5,24.9,426.0,54.53,40.97
2018,11,4,14,45,819.5,63.5,3.5,24.55,388.5,53.65,40.4
2018,11,4,15,0,801.0,62.0,3.5,24.2,351.0,52.81,39.84
2018,11,4,15,15,784.5,57.5,3.5,24.2,310.0,49.62,37.18
2018,11,4,15,30,768.0,53.0,3.5,24.2,269.0,46.35,34.39
2018,11,4,15,45,713.0,48.5,3.05,22.7,221.0,42.73,31.43
2018,11,4,16,0,658.0,44.0,2.6,21.2,173.0,39.16,28.34
2018,11,4,16,15,519.0,40.0,2.3,19.85,124.0,32.82,22.62
2018,11,4,16,30,380.0,36.0,2.0,18.5,75.0,30.11,19.43
2018,11,4,16,45,211.0,22.0,1.7,17.2,41.5,18.41,1.5
2018,11,4,17,0,42.0,8.0,1.4,15.9,8.0,6.83,0.0
2018,11,4,17,15,21.0,4.0,1.35,15.35,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,5,6,15,16.0,2.0,1.2,9.7,1.5,0.0,0.0
2018,11,5,6,30,32.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,11,5,6,45,205.0,14.5,1.35,10.5,28.0,152.01,0.0
2018,11,5,7,0,378.0,25.0,1.4,10.9,53.0,337.27,234.85
2018,11,5,7,15,486.5,31.0,1.6,11.65,95.0,425.42,344.86
2018,11,5,7,30,595.0,37.0,1.8,12.4,137.0,519.62,426.05
2018,11,5,7,45,657.5,40.5,1.95,13.1,182.5,576.43,473.29
2018,11,5,8,0,720.0,44.0,2.1,13.8,228.0,631.74,516.73
2018,11,5,8,15,759.0,47.0,2.25,14.7,273.0,666.44,542.03
2018,11,5,8,30,798.0,50.0,2.4,15.6,318.0,691.09,558.69
2018,11,5,8,45,824.5,51.5,2.6,16.45,359.5,708.62,569.79
2018,11,5,9,0,851.0,53.0,2.8,17.3,401.0,723.01,578.23
2018,11,5,9,15,868.0,55.0,3.0,18.1,437.5,727.44,579.28
2018,11,5,9,30,885.0,57.0,3.2,18.9,474.0,728.29,577.72
2018,11,5,9,45,896.5,59.0,3.4,19.7,505.0,721.42,570.57
2018,11,5,10,0,908.0,61.0,3.6,20.5,536.0,710.89,560.86
2018,11,5,10,15,917.5,61.5,3.65,21.0,560.5,693.56,546.01
2018,11,5,10,30,927.0,62.0,3.7,21.5,585.0,672.68,527.46
2018,11,5,10,45,932.5,63.0,3.8,22.05,602.0,646.32,504.67
2018,11,5,11,0,938.0,64.0,3.9,22.6,619.0,616.67,479.08
2018,11,5,11,15,941.0,64.0,3.9,22.85,628.0,581.44,449.19
2018,11,5,11,30,944.0,64.0,3.9,23.1,637.0,543.35,416.53
2018,11,5,11,45,945.0,64.5,3.9,23.4,638.5,502.1,380.66
2018,11,5,12,0,946.0,65.0,3.9,23.7,640.0,458.42,342.1
2018,11,5,12,15,943.5,65.0,3.9,23.8,633.5,410.73,299.93
2018,11,5,12,30,941.0,65.0,3.9,23.9,627.0,361.33,255.62
2018,11,5,12,45,935.5,65.0,3.9,24.05,612.5,309.62,209.17
2018,11,5,13,0,930.0,65.0,3.9,24.2,598.0,256.93,162.5
2018,11,5,13,15,923.0,64.5,3.85,24.15,576.5,202.83,117.29
2018,11,5,13,30,916.0,64.0,3.8,24.1,555.0,148.37,77.61
2018,11,5,13,45,905.0,63.0,3.75,24.05,526.0,93.21,49.52
2018,11,5,14,0,894.0,62.0,3.7,24.0,497.0,60.22,45.74
2018,11,5,14,15,878.0,60.0,3.6,23.75,461.5,58.38,44.36
2018,11,5,14,30,862.0,58.0,3.5,23.5,426.0,56.47,42.89
2018,11,5,14,45,839.0,56.5,3.45,23.3,386.0,54.77,41.59
2018,11,5,15,0,816.0,55.0,3.4,23.1,346.0,53.0,40.21
2018,11,5,15,15,781.5,51.5,3.4,23.1,301.0,44.83,33.23
2018,11,5,15,30,747.0,48.0,3.4,23.1,256.0,42.08,30.88
2018,11,5,15,45,693.5,44.5,2.7,21.9,210.0,39.22,28.49
2018,11,5,16,0,640.0,41.0,2.0,20.7,164.0,36.44,26.03
2018,11,5,16,15,543.0,35.5,1.8,19.5,119.5,31.77,21.72
2018,11,5,16,30,446.0,30.0,1.6,18.3,75.0,25.0,15.08
2018,11,5,16,45,268.5,19.5,1.4,17.05,42.5,16.29,0.0
2018,11,5,17,0,91.0,9.0,1.2,15.8,10.0,7.68,0.0
2018,11,5,17,15,45.5,4.5,1.25,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,6,15,15.5,2.0,0.85,10.2,1.5,0.0,0.0
2018,11,6,6,30,31.0,4.0,0.8,10.4,3.0,0.0,0.0
2018,11,6,6,45,209.0,15.0,0.75,10.6,28.5,154.5,0.0
2018,11,6,7,0,387.0,26.0,0.7,10.8,54.0,340.56,224.87
2018,11,6,7,15,502.0,32.5,0.75,11.65,97.0,435.54,348.0
2018,11,6,7,30,617.0,39.0,0.8,12.5,140.0,535.74,431.82
2018,11,6,7,45,681.5,43.5,0.8,13.35,188.0,595.91,479.19
2018,11,6,8,0,746.0,48.0,0.8,14.2,236.0,654.29,522.19
2018,11,6,8,15,786.0,51.0,0.9,15.05,282.5,689.88,547.35
2018,11,6,8,30,826.0,54.0,1.0,15.9,329.0,722.61,569.4
2018,11,6,8,45,853.0,56.5,1.1,16.8,372.0,734.35,575.59
2018,11,6,9,0,880.0,59.0,1.2,17.7,415.0,749.96,584.42
2018,11,6,9,15,898.5,60.0,1.25,18.45,452.5,753.66,584.39
2018,11,6,9,30,917.0,61.0,1.3,19.2,490.0,753.72,581.96
2018,11,6,9,45,929.5,63.0,1.4,20.0,522.0,746.86,575.22
2018,11,6,10,0,942.0,65.0,1.5,20.8,554.0,736.18,565.94
2018,11,6,10,15,950.5,66.0,1.55,21.35,579.0,717.8,550.86
2018,11,6,10,30,959.0,67.0,1.6,21.9,604.0,695.78,532.33
2018,11,6,10,45,964.5,67.5,1.7,22.5,621.0,667.77,509.54
2018,11,6,11,0,970.0,68.0,1.8,23.1,638.0,636.41,483.89
2018,11,6,11,15,972.5,69.0,1.85,23.45,647.5,600.66,454.65
2018,11,6,11,30,975.0,70.0,1.9,23.8,657.0,561.95,422.55
2018,11,6,11,45,975.5,69.5,2.0,24.15,658.0,518.08,386.04
2018,11,6,12,0,976.0,69.0,2.1,24.5,659.0,471.82,346.7
2018,11,6,12,15,972.5,69.0,2.15,24.65,651.5,422.31,304.04
2018,11,6,12,30,969.0,69.0,2.2,24.8,644.0,371.13,259.16
2018,11,6,12,45,963.0,69.5,2.3,25.0,629.0,318.23,212.54
2018,11,6,13,0,957.0,70.0,2.4,25.2,614.0,264.33,165.61
2018,11,6,13,15,949.0,69.0,2.45,25.15,591.0,208.16,119.52
2018,11,6,13,30,941.0,68.0,2.5,25.1,568.0,151.73,79.19
2018,11,6,13,45,928.5,67.0,2.6,25.1,538.0,95.06,51.24
2018,11,6,14,0,916.0,66.0,2.7,25.1,508.0,63.3,48.13
2018,11,6,14,15,898.5,64.0,2.7,24.85,471.5,61.45,46.76
2018,11,6,14,30,881.0,62.0,2.7,24.6,435.0,59.53,45.3
2018,11,6,14,45,856.5,60.0,2.65,24.4,393.5,57.45,43.69
2018,11,6,15,0,832.0,58.0,2.6,24.2,352.0,50.09,37.53
2018,11,6,15,15,796.0,54.5,2.6,24.2,306.0,47.4,35.29
2018,11,6,15,30,760.0,51.0,2.6,24.2,260.0,44.71,32.99
2018,11,6,15,45,703.0,47.0,1.95,22.4,212.5,41.47,30.37
2018,11,6,16,0,646.0,43.0,1.3,20.6,165.0,38.32,27.66
2018,11,6,16,15,547.5,36.5,1.3,19.5,119.5,32.79,22.56
2018,11,6,16,30,449.0,30.0,1.3,18.4,74.0,25.08,14.99
2018,11,6,16,45,276.0,19.5,1.3,17.25,42.0,16.38,0.0
2018,11,6,17,0,103.0,9.0,1.3,16.1,10.0,7.68,0.0
2018,11,6,17,15,51.5,4.5,1.3,15.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,6,15,16.0,1.5,0.4,13.1,1.0,0.0,0.0
2018,11,7,6,30,32.0,3.0,0.4,13.2,2.0,0.0,0.0
2018,11,7,6,45,177.5,13.5,0.4,13.3,24.0,131.3,0.0
2018,11,7,7,0,323.0,24.0,0.4,13.4,46.0,290.99,178.41
2018,11,7,7,15,456.5,31.0,0.45,14.0,89.5,409.53,322.98
2018,11,7,7,30,590.0,38.0,0.5,14.6,133.0,512.63,408.48
2018,11,7,7,45,666.5,41.5,0.55,15.15,181.0,579.86,461.59
2018,11,7,8,0,743.0,45.0,0.6,15.7,229.0,645.5,510.6
2018,11,7,8,15,782.0,48.0,0.7,16.4,275.0,680.09,535.21
2018,11,7,8,30,821.0,51.0,0.8,17.1,321.0,704.67,551.77
2018,11,7,8,45,847.0,53.5,0.85,17.85,363.5,722.88,562.46
2018,11,7,9,0,873.0,56.0,0.9,18.6,406.0,737.82,570.53
2018,11,7,9,15,891.0,58.0,1.15,19.35,443.5,742.56,573.8
2018,11,7,9,30,909.0,60.0,1.4,20.1,481.0,743.62,574.25
2018,11,7,9,45,921.0,61.0,1.65,20.9,512.0,735.36,567.8
2018,11,7,10,0,933.0,62.0,1.9,21.7,543.0,723.41,558.62
2018,11,7,10,15,941.5,63.0,2.05,22.15,567.5,705.36,544.36
2018,11,7,10,30,950.0,64.0,2.2,22.6,592.0,683.71,526.57
2018,11,7,10,45,955.5,65.0,2.3,23.05,609.5,656.65,504.23
2018,11,7,11,0,961.0,66.0,2.4,23.5,627.0,626.23,479.01
2018,11,7,11,15,963.5,66.5,2.5,23.75,636.0,590.42,449.67
2018,11,7,11,30,966.0,67.0,2.6,24.0,645.0,551.71,417.44
2018,11,7,11,45,965.0,67.0,2.65,24.25,645.5,508.18,380.64
2018,11,7,12,0,964.0,67.0,2.7,24.5,646.0,462.37,341.19
2018,11,7,12,15,961.5,67.0,2.8,24.55,639.0,413.93,299.11
2018,11,7,12,30,959.0,67.0,2.9,24.6,632.0,363.74,254.76
2018,11,7,12,45,953.5,67.0,2.95,24.65,617.0,311.23,208.17
2018,11,7,13,0,948.0,67.0,3.0,24.7,602.0,257.69,161.35
2018,11,7,13,15,940.5,65.5,3.05,24.65,579.0,201.88,115.42
2018,11,7,13,30,933.0,64.0,3.1,24.6,556.0,145.8,75.42
2018,11,7,13,45,922.0,62.5,3.1,24.5,527.0,89.5,48.09
2018,11,7,14,0,911.0,61.0,3.1,24.4,498.0,59.7,45.25
2018,11,7,14,15,895.5,59.0,3.1,24.2,462.0,57.84,43.84
2018,11,7,14,30,880.0,57.0,3.1,24.0,426.0,55.9,42.34
2018,11,7,14,45,857.0,54.5,3.1,23.75,385.0,53.43,40.39
2018,11,7,15,0,834.0,52.0,3.1,23.5,344.0,50.89,38.34
2018,11,7,15,15,799.0,49.5,3.1,23.5,299.0,48.13,36.03
2018,11,7,15,30,764.0,47.0,3.1,23.5,254.0,41.47,30.29
2018,11,7,15,45,710.5,43.0,2.4,21.95,207.5,38.13,27.53
2018,11,7,16,0,657.0,39.0,1.7,20.4,161.0,34.86,24.66
2018,11,7,16,15,564.0,33.5,1.6,19.15,116.5,30.13,20.27
2018,11,7,16,30,471.0,28.0,1.5,17.9,72.0,25.56,15.24
2018,11,7,16,45,290.0,19.0,1.4,16.6,41.0,16.01,0.0
2018,11,7,17,0,109.0,10.0,1.3,15.3,10.0,8.54,0.0
2018,11,7,17,15,54.5,5.0,1.3,14.9,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,97.12,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,228.05,131.91
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,351.66,287.21
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,465.53,386.76
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,537.98,447.39
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,609.03,503.96
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,654.68,538.49
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,697.63,569.6
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,718.64,583.23
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,741.97,598.3
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,754.19,604.49
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,762.2,607.62
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,754.64,599.33
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,749.15,592.83
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,729.78,575.64
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,706.79,555.61
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,678.5,531.2
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,646.84,503.96
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,609.82,472.62
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,569.89,438.42
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,525.62,400.1
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,479.07,359.15
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,429.19,315.03
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,377.56,268.68
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,323.21,219.9
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,267.86,171.01
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,211.04,123.93
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,154.17,83.31
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,96.96,55.78
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,68.72,53.65
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,60.57,46.84
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,59.72,46.27
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,58.05,44.98
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,56.42,43.7
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,53.91,41.59
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,51.46,39.45
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,47.57,36.17
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,40.14,29.6
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,33.93,23.78
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,27.82,17.08
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,16.94,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,5.97,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
