Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,35.83,25.14
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,47.27,35.24
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,99.69,81.11
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,145.26,120.24
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,226.31,188.84
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,292.13,243.03
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,340.0,280.75
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,371.86,305.14
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,345.08,281.64
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,331.64,268.99
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,343.52,277.33
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,353.59,283.92
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,355.56,284.06
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,364.12,289.12
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,288.14,228.34
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,221.95,175.53
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,214.78,169.49
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,207.6,163.24
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,221.25,172.63
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,227.1,175.05
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,229.25,173.09
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,221.76,163.08
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,192.26,136.16
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,151.25,103.66
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,109.24,80.87
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,91.3,74.34
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,86.96,70.84
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,82.56,67.23
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,78.21,63.65
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,73.83,59.96
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,63.68,51.06
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,55.46,43.73
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,46.72,35.87
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,35.79,25.88
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,24.65,15.47
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,13.29,2.39
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,7.68,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,82.48,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,256.09,169.38
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,399.19,325.19
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,466.97,386.25
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,528.03,437.32
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,571.13,471.71
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,611.61,502.28
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,635.97,519.26
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,657.08,533.2
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,665.35,537.73
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,670.07,539.48
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,665.34,533.39
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,657.05,524.4
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,642.61,510.66
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,624.63,494.09
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,597.59,470.72
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,571.02,447.21
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,539.24,419.51
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,504.64,389.01
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,465.11,354.05
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,423.3,316.5
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,372.49,272.24
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,324.25,229.87
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,271.24,184.7
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,224.94,146.43
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,178.03,108.91
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,131.23,77.52
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,81.51,55.84
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,68.13,53.53
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,66.79,52.55
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,65.5,51.6
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,61.54,48.33
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,57.51,44.94
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,53.84,41.74
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,50.23,38.5
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,44.98,33.88
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,37.61,27.21
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,27.84,17.97
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,17.92,4.48
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,11.1,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.56,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,4.92,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,7.39,0.46
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,9.45,2.38
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,11.51,4.23
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,11.1,3.92
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,10.69,3.58
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,26.4,17.1
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,42.19,30.57
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,43.02,31.17
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,43.86,31.77
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,66.43,50.73
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,90.36,70.62
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,126.76,100.89
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,162.51,130.24
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,198.18,159.33
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,223.77,179.82
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,208.3,166.79
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,193.8,154.67
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,184.21,146.56
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,174.9,138.67
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,169.42,133.73
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,162.98,127.84
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,126.67,98.64
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,94.68,73.25
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,103.03,79.64
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,109.81,85.1
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,95.62,74.67
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,87.46,71.48
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,83.52,68.22
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,82.11,67.17
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,81.67,66.95
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,80.97,66.45
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,70.09,56.84
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,58.87,46.78
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,49.44,38.23
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,39.83,29.34
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,28.71,18.77
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,17.35,3.55
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,10.24,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,66.13,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,229.1,128.87
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,369.0,297.24
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,380.02,314.69
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,389.31,325.85
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,225.57,190.65
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,35.53,25.02
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,88.74,71.64
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,140.44,115.77
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,170.05,139.97
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,198.52,162.86
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,276.38,226.88
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,349.84,285.15
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,392.9,318.6
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,442.01,355.71
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,479.68,383.73
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,512.63,406.62
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,508.34,400.17
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,494.98,385.75
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,389.22,301.98
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,295.91,229.13
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,250.41,191.64
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,207.66,156.32
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,193.7,146.26
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,187.2,143.68
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,171.08,123.79
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,136.52,92.64
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,93.27,68.54
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,71.89,57.67
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,64.04,50.98
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,54.8,43.0
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,47.14,36.35
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,45.24,34.76
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,42.44,32.27
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,39.67,29.72
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,35.92,26.31
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,32.26,22.8
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,23.99,14.82
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,18.47,3.46
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,9.39,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,4.94,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,5.87,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,6.56,0.0
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,8.62,1.69
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,10.68,3.55
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,15.63,7.88
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,20.6,12.19
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,32.21,22.18
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,43.85,32.1
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,56.79,43.01
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,70.36,54.35
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,73.19,56.54
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,76.06,58.77
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,94.21,73.8
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,112.13,88.52
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,103.51,81.17
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,95.29,74.23
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,78.19,59.96
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,61.44,45.97
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,62.27,46.67
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,63.11,47.37
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,82.48,63.49
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,101.09,78.92
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,102.22,79.88
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,103.23,80.79
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,90.69,70.51
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,78.34,60.37
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,74.57,60.12
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,70.91,57.05
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,46.79,35.92
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,22.27,14.23
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,28.06,19.46
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,33.87,24.68
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,31.79,22.83
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,29.72,20.91
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,23.09,14.92
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,16.47,8.87
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,11.1,3.78
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,5.75,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,2.99,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,18.87,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,106.14,40.89
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,179.9,143.12
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,154.64,127.26
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,120.67,99.82
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,141.12,118.15
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,160.73,135.16
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,101.48,83.14
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,50.53,37.59
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,65.66,50.35
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,81.3,63.36
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,93.31,73.16
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,105.19,82.77
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,121.22,96.15
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,142.2,113.39
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,177.36,142.16
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,200.85,160.85
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,196.92,156.81
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,187.94,148.88
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,183.24,144.4
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,172.35,134.69
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,143.61,111.74
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,122.53,95.73
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,110.38,85.91
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,98.57,76.36
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,100.26,77.89
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,101.68,79.23
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,88.64,71.9
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,73.72,59.11
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,64.43,51.17
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,54.44,42.55
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,61.93,49.28
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,65.33,52.38
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,53.85,42.22
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,42.71,32.27
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,36.64,26.8
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,31.33,21.82
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,21.67,12.66
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,11.65,0.0
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,6.4,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,67.58,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,215.46,66.49
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,350.42,279.31
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,423.75,349.72
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,497.27,412.23
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,537.78,444.94
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,583.21,479.49
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,610.23,498.29
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,634.01,513.86
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,645.54,520.0
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,653.47,523.1
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,646.56,515.05
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,641.64,508.26
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,628.2,494.25
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,611.29,477.6
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,587.54,456.32
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,560.61,432.44
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,528.53,405.48
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,493.68,375.73
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,454.22,341.73
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,412.54,305.12
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,367.59,265.63
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,320.9,223.86
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,271.95,180.14
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,221.93,136.64
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,170.38,95.71
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,118.67,62.42
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,66.91,52.71
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,59.25,46.23
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,57.33,44.7
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,49.78,38.23
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,47.9,36.68
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,46.03,35.11
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,43.26,32.66
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,40.53,30.16
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,36.38,26.46
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,32.31,22.62
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,24.04,14.57
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,18.57,0.96
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,27.07,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,141.26,22.79
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,244.71,193.59
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,376.47,311.33
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,504.93,417.69
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,526.35,435.91
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,550.3,455.12
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,549.19,453.28
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,544.93,448.21
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,556.55,454.67
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,565.17,458.31
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,571.6,460.32
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,574.55,459.46
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,571.76,454.5
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,565.04,446.38
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,499.65,392.74
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,432.81,338.79
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,409.39,318.9
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,385.54,298.3
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,374.95,287.0
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,357.9,269.57
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,323.19,239.4
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,289.06,209.8
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,251.43,179.05
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,217.82,152.77
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,182.23,125.53
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,151.9,105.85
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,95.87,77.06
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,63.85,49.89
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,61.64,48.17
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,59.43,46.4
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,66.39,52.57
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,75.93,60.93
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,52.98,40.95
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,30.54,21.24
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,24.96,16.33
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,19.3,11.19
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,13.54,5.68
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,7.72,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,3.84,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,14.88,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,16.03,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,16.5,7.64
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,24.79,15.44
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,33.09,22.89
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,45.12,33.45
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,57.05,43.78
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,79.8,63.3
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,102.17,82.16
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,112.09,90.15
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,121.96,97.99
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,184.34,150.12
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,234.89,191.07
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,242.56,196.18
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,249.57,200.92
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,263.56,211.42
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,283.57,226.37
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,284.24,225.98
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,283.49,224.4
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,266.42,210.0
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,249.99,196.21
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,244.13,190.3
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,236.23,182.45
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,212.38,163.17
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,190.61,146.07
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,166.69,128.21
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,144.39,112.21
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,130.72,108.44
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,123.39,102.4
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,116.24,96.51
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,108.89,90.39
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,98.69,81.71
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,88.26,72.72
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,73.42,59.68
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,59.23,47.04
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,46.98,36.06
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,34.62,24.78
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,23.23,13.87
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,11.79,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,5.97,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.85,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.46,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,5.33,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,6.57,0.0
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,7.8,1.1
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,9.04,2.2
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,13.99,6.51
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,18.95,10.79
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,16.89,8.98
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,14.83,7.17
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,16.91,8.92
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,18.98,10.67
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,19.4,11.0
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,19.82,11.34
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,44.76,32.6
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,69.51,53.4
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,76.46,59.05
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,85.3,66.27
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,94.12,73.3
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,101.61,79.02
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,85.2,65.53
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,70.34,53.63
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,91.98,71.05
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,110.46,85.55
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,109.66,84.43
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,107.21,82.56
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,101.71,83.93
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,104.14,86.24
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,82.86,67.83
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,64.55,51.88
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,60.97,48.84
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,61.31,49.2
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,61.71,49.52
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,62.11,49.7
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,49.76,38.53
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,36.01,25.96
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,24.26,14.67
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,12.38,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,6.4,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.56,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,12.54,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,24.42,13.49
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,42.74,30.93
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,68.52,54.13
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,37.33,27.29
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,17.84,10.0
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,14.08,6.66
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,10.7,3.63
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,16.07,8.27
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,21.45,12.89
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,53.19,40.62
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,84.43,67.57
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,110.88,89.94
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,136.55,111.4
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,94.04,74.97
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,54.27,40.86
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,66.92,51.55
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,79.04,61.68
