Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,7,15,26.5,10.5,1.35,5.95,12.0,25.58,0.0
2018,12,10,7,30,53.0,21.0,1.4,6.2,24.0,75.61,27.73
2018,12,10,7,45,91.5,36.5,1.45,6.45,47.5,130.51,103.7
2018,12,10,8,0,130.0,52.0,1.5,6.7,71.0,172.76,144.28
2018,12,10,8,15,158.0,68.5,1.6,7.05,98.5,209.29,177.44
2018,12,10,8,30,186.0,85.0,1.7,7.4,126.0,244.88,208.77
2018,12,10,8,45,217.0,99.0,1.75,7.75,156.0,277.87,237.02
2018,12,10,9,0,248.0,113.0,1.8,8.1,186.0,309.76,263.5
2018,12,10,9,15,280.0,125.0,1.9,8.6,217.0,338.27,286.45
2018,12,10,9,30,312.0,137.0,2.0,9.1,248.0,365.0,307.36
2018,12,10,9,45,372.5,140.0,2.05,9.55,284.0,410.78,343.36
2018,12,10,10,0,433.0,143.0,2.1,10.0,320.0,440.21,365.5
2018,12,10,10,15,431.5,152.5,2.2,10.5,338.0,434.91,359.09
2018,12,10,10,30,430.0,162.0,2.3,11.0,356.0,427.76,351.31
2018,12,10,10,45,422.0,170.0,2.4,11.45,367.0,413.79,338.08
2018,12,10,11,0,414.0,178.0,2.5,11.9,378.0,398.52,323.75
2018,12,10,11,15,297.5,199.0,2.5,12.15,344.5,333.68,270.0
2018,12,10,11,30,181.0,220.0,2.5,12.4,311.0,277.67,223.88
2018,12,10,11,45,253.5,211.5,2.55,12.7,339.5,293.25,234.5
2018,12,10,12,0,326.0,203.0,2.6,13.0,368.0,296.75,234.12
2018,12,10,12,15,561.5,147.5,2.55,13.05,429.0,311.55,238.07
2018,12,10,12,30,797.0,92.0,2.5,13.1,490.0,305.79,222.04
2018,12,10,12,45,835.0,80.5,2.5,13.15,489.0,262.89,180.68
2018,12,10,13,0,873.0,69.0,2.5,13.2,488.0,219.71,139.93
2018,12,10,13,15,782.0,86.5,2.5,13.1,451.0,169.9,102.66
2018,12,10,13,30,691.0,104.0,2.5,13.0,414.0,126.3,76.51
2018,12,10,13,45,703.5,94.5,2.45,12.9,394.5,78.25,54.29
2018,12,10,14,0,716.0,85.0,2.4,12.8,375.0,63.15,50.85
2018,12,10,14,15,752.5,72.0,2.4,12.6,355.5,59.82,48.03
2018,12,10,14,30,789.0,59.0,2.4,12.4,336.0,50.46,39.79
2018,12,10,14,45,761.0,56.0,2.35,12.2,300.0,48.21,37.88
2018,12,10,15,0,733.0,53.0,2.3,12.0,264.0,45.98,35.92
2018,12,10,15,15,689.0,49.5,2.3,12.0,224.5,43.22,33.4
2018,12,10,15,30,645.0,46.0,2.3,12.0,185.0,40.51,30.84
2018,12,10,15,45,573.0,41.5,1.85,10.9,144.5,36.83,27.41
2018,12,10,16,0,501.0,37.0,1.4,9.8,104.0,30.52,21.44
2018,12,10,16,15,337.0,28.0,1.35,9.2,66.0,23.11,13.75
2018,12,10,16,30,173.0,19.0,1.3,8.6,28.0,15.79,0.0
2018,12,10,16,45,86.5,9.5,1.2,7.95,14.0,8.11,0.0
2018,12,10,17,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,11,7,15,165.5,10.5,1.0,4.8,20.0,112.51,0.0
2018,12,11,7,30,331.0,21.0,1.0,5.2,40.0,265.53,90.17
2018,12,11,7,45,462.5,28.5,0.95,5.65,79.5,369.25,295.57
2018,12,11,8,0,594.0,36.0,0.9,6.1,119.0,469.61,387.75
2018,12,11,8,15,660.0,40.5,0.95,6.6,161.5,522.61,433.94
2018,12,11,8,30,726.0,45.0,1.0,7.1,204.0,573.16,475.49
2018,12,11,8,45,768.0,47.5,1.05,7.65,245.0,602.31,498.34
2018,12,11,9,0,810.0,50.0,1.1,8.2,286.0,628.29,517.67
2018,12,11,9,15,836.0,52.5,1.35,9.0,323.5,634.5,522.4
2018,12,11,9,30,862.0,55.0,1.6,9.8,361.0,643.08,527.93
2018,12,11,9,45,879.0,57.0,1.9,10.6,393.0,641.64,525.48
2018,12,11,10,0,896.0,59.0,2.2,11.4,425.0,636.66,519.78
2018,12,11,10,15,908.5,60.0,2.3,11.8,450.5,624.11,507.6
2018,12,11,10,30,921.0,61.0,2.4,12.2,476.0,608.05,492.44
2018,12,11,10,45,929.5,62.0,2.55,12.6,495.0,586.21,472.68
2018,12,11,11,0,938.0,63.0,2.7,13.0,514.0,561.02,449.82
2018,12,11,11,15,942.5,63.5,2.75,13.2,525.5,530.06,421.92
2018,12,11,11,30,947.0,64.0,2.8,13.4,537.0,496.14,391.06
2018,12,11,11,45,948.0,64.0,2.9,13.6,540.5,457.46,355.83
2018,12,11,12,0,949.0,64.0,3.0,13.8,544.0,416.36,317.81
2018,12,11,12,15,946.5,63.5,3.0,13.85,539.0,371.4,276.03
2018,12,11,12,30,944.0,63.0,3.0,13.9,534.0,324.68,232.31
2018,12,11,12,45,939.0,62.5,3.05,13.95,522.0,275.82,187.04
2018,12,11,13,0,934.0,62.0,3.1,14.0,510.0,225.83,142.13
2018,12,11,13,15,925.5,61.5,3.1,13.95,491.0,174.45,99.87
2018,12,11,13,30,917.0,61.0,3.1,13.9,472.0,122.7,65.01
2018,12,11,13,45,904.0,59.5,3.05,13.85,445.5,69.95,44.53
2018,12,11,14,0,891.0,58.0,3.0,13.8,419.0,56.59,44.85
2018,12,11,14,15,872.0,56.0,2.9,13.6,386.5,54.62,43.22
2018,12,11,14,30,853.0,54.0,2.8,13.4,354.0,52.57,41.52
2018,12,11,14,45,825.5,52.0,2.7,13.15,316.5,50.37,39.65
2018,12,11,15,0,798.0,50.0,2.6,12.9,279.0,44.06,34.06
2018,12,11,15,15,756.0,47.0,2.6,12.9,238.0,41.6,31.82
2018,12,11,15,30,714.0,44.0,2.6,12.9,197.0,39.19,29.54
2018,12,11,15,45,646.0,39.0,1.95,11.25,154.5,34.94,25.68
2018,12,11,16,0,578.0,34.0,1.3,9.6,112.0,30.75,21.66
2018,12,11,16,15,446.0,27.0,1.3,9.1,74.0,24.55,14.99
2018,12,11,16,30,314.0,20.0,1.3,8.6,36.0,16.91,0.0
2018,12,11,16,45,157.0,10.0,1.25,8.05,18.0,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,7,15,59.5,9.5,1.2,8.35,12.5,45.25,0.0
2018,12,12,7,30,119.0,19.0,1.3,8.8,25.0,124.63,27.93
2018,12,12,7,45,322.0,28.0,1.45,9.2,67.5,286.39,227.25
2018,12,12,8,0,525.0,37.0,1.6,9.6,110.0,432.22,356.34
2018,12,12,8,15,508.5,48.0,1.8,9.95,138.0,435.56,363.47
2018,12,12,8,30,492.0,59.0,2.0,10.3,166.0,436.75,366.93
2018,12,12,8,45,375.5,82.0,2.25,10.65,173.0,377.53,318.53
2018,12,12,9,0,259.0,105.0,2.5,11.0,180.0,306.84,259.1
2018,12,12,9,15,367.0,106.0,2.6,11.35,227.5,387.74,326.36
2018,12,12,9,30,475.0,107.0,2.7,11.7,275.0,451.18,377.22
2018,12,12,9,45,617.5,93.0,2.8,12.05,331.5,523.02,433.73
2018,12,12,10,0,760.0,79.0,2.9,12.4,388.0,579.13,476.35
2018,12,12,10,15,833.5,69.5,2.95,12.8,427.5,593.83,485.14
2018,12,12,10,30,907.0,60.0,3.0,13.2,467.0,598.78,486.16
2018,12,12,10,45,907.5,62.5,3.05,13.6,483.5,574.71,463.98
2018,12,12,11,0,908.0,65.0,3.1,14.0,500.0,547.71,439.33
2018,12,12,11,15,923.0,63.5,3.1,14.25,514.5,520.83,414.38
2018,12,12,11,30,938.0,62.0,3.1,14.5,529.0,490.43,385.99
2018,12,12,11,45,941.0,61.5,3.1,14.7,533.0,452.59,351.22
2018,12,12,12,0,944.0,61.0,3.1,14.9,537.0,412.21,313.67
2018,12,12,12,15,940.0,62.0,3.1,15.0,533.0,368.53,273.01
2018,12,12,12,30,936.0,63.0,3.1,15.1,529.0,323.15,230.52
2018,12,12,12,45,927.5,64.0,3.1,15.15,517.0,275.22,186.28
2018,12,12,13,0,919.0,65.0,3.1,15.2,505.0,226.41,142.66
2018,12,12,13,15,910.5,64.0,3.1,15.05,486.0,175.36,100.82
2018,12,12,13,30,902.0,63.0,3.1,14.9,467.0,123.99,66.12
2018,12,12,13,45,889.0,62.0,3.05,14.8,441.0,72.38,45.85
2018,12,12,14,0,876.0,61.0,3.0,14.7,415.0,58.57,46.43
2018,12,12,14,15,849.5,59.5,2.9,14.45,381.0,56.9,45.09
2018,12,12,14,30,823.0,58.0,2.8,14.2,347.0,50.03,39.11
2018,12,12,14,45,783.0,56.5,2.65,13.9,308.0,48.83,38.15
2018,12,12,15,0,743.0,55.0,2.5,13.6,269.0,47.72,37.24
2018,12,12,15,15,675.5,52.0,2.5,13.6,224.5,45.25,34.99
2018,12,12,15,30,608.0,49.0,2.5,13.6,180.0,39.42,29.66
2018,12,12,15,45,542.5,42.5,1.85,11.95,140.5,34.49,25.21
2018,12,12,16,0,477.0,36.0,1.2,10.3,101.0,29.55,20.55
2018,12,12,16,15,384.0,28.5,1.2,9.75,68.5,23.66,14.23
2018,12,12,16,30,291.0,21.0,1.2,9.2,36.0,17.79,0.0
2018,12,12,16,45,145.5,10.5,1.2,8.65,18.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,13,7,15,148.5,10.5,1.4,4.25,18.0,101.5,0.0
2018,12,13,7,30,297.0,21.0,1.5,5.1,36.0,240.27,35.21
2018,12,13,7,45,428.0,28.0,1.65,5.95,73.5,344.65,274.61
2018,12,13,8,0,559.0,35.0,1.8,6.8,111.0,443.86,369.45
2018,12,13,8,15,627.5,39.5,1.9,7.45,152.5,498.25,418.19
2018,12,13,8,30,696.0,44.0,2.0,8.1,194.0,550.36,462.07
2018,12,13,8,45,739.0,47.0,2.15,8.75,234.5,580.88,486.97
2018,12,13,9,0,782.0,50.0,2.3,9.4,275.0,608.39,508.29
2018,12,13,9,15,810.0,52.5,2.3,10.05,312.0,621.94,516.76
2018,12,13,9,30,838.0,55.0,2.3,10.7,349.0,626.63,517.95
2018,12,13,9,45,857.0,56.5,2.3,11.3,380.5,626.36,514.87
2018,12,13,10,0,876.0,58.0,2.3,11.9,412.0,622.61,508.83
2018,12,13,10,15,889.0,59.0,2.35,12.55,437.5,611.01,496.69
2018,12,13,10,30,902.0,60.0,2.4,13.2,463.0,595.93,481.66
2018,12,13,10,45,909.5,61.0,2.4,13.8,481.5,574.3,461.2
2018,12,13,11,0,917.0,62.0,2.4,14.4,500.0,549.44,437.94
2018,12,13,11,15,921.5,62.5,2.4,14.75,511.5,519.41,410.68
2018,12,13,11,30,926.0,63.0,2.4,15.1,523.0,486.48,380.59
2018,12,13,11,45,926.5,63.5,2.4,15.4,526.5,449.11,346.49
2018,12,13,12,0,927.0,64.0,2.4,15.7,530.0,409.39,309.81
2018,12,13,12,15,922.5,64.5,2.4,15.9,525.5,365.82,269.63
2018,12,13,12,30,918.0,65.0,2.4,16.1,521.0,320.66,227.72
2018,12,13,12,45,909.0,66.0,2.4,16.3,509.0,273.47,184.45
2018,12,13,13,0,900.0,67.0,2.4,16.5,497.0,225.48,141.81
2018,12,13,13,15,890.5,66.0,2.35,16.55,478.0,175.26,100.83
2018,12,13,13,30,881.0,65.0,2.3,16.6,459.0,124.84,66.8
2018,12,13,13,45,866.5,63.5,2.3,16.65,433.0,73.91,46.29
2018,12,13,14,0,852.0,62.0,2.3,16.7,407.0,58.99,46.42
2018,12,13,14,15,832.0,60.5,2.1,16.45,375.5,51.73,40.18
2018,12,13,14,30,812.0,59.0,1.9,16.2,344.0,50.7,39.4
2018,12,13,14,45,782.0,56.5,1.65,15.95,307.0,48.81,37.83
2018,12,13,15,0,752.0,54.0,1.4,15.7,270.0,46.96,36.26
2018,12,13,15,15,707.5,50.5,1.4,15.7,230.0,44.2,33.77
2018,12,13,15,30,663.0,47.0,1.4,15.7,190.0,41.49,31.24
2018,12,13,15,45,593.5,42.0,1.2,14.05,149.0,37.37,27.54
2018,12,13,16,0,524.0,37.0,1.0,12.4,108.0,30.59,21.27
2018,12,13,16,15,396.0,29.0,1.05,11.95,71.5,24.13,14.5
2018,12,13,16,30,268.0,21.0,1.1,11.5,35.0,17.74,0.0
2018,12,13,16,45,134.0,10.5,1.15,11.0,17.5,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,14,7,15,12.5,8.5,2.8,9.8,9.0,15.03,0.0
2018,12,14,7,30,25.0,17.0,2.9,10.0,18.0,40.69,0.0
2018,12,14,7,45,30.0,32.5,3.0,10.25,35.5,60.36,43.23
2018,12,14,8,0,35.0,48.0,3.1,10.5,53.0,80.07,62.83
2018,12,14,8,15,49.5,64.5,3.2,10.7,74.0,106.7,86.88
2018,12,14,8,30,64.0,81.0,3.3,10.9,95.0,132.54,109.86
2018,12,14,8,45,50.5,84.0,3.4,11.15,96.5,120.18,99.25
2018,12,14,9,0,37.0,87.0,3.5,11.4,98.0,110.05,90.25
2018,12,14,9,15,18.5,69.5,3.6,11.6,75.0,75.55,60.14
2018,12,14,9,30,0.0,52.0,3.7,11.8,52.0,43.02,31.57
2018,12,14,9,45,1.5,76.5,3.75,12.0,77.0,64.73,50.17
2018,12,14,10,0,3.0,101.0,3.8,12.2,102.0,87.71,69.62
2018,12,14,10,15,67.5,141.0,3.85,12.3,171.0,170.78,140.55
2018,12,14,10,30,132.0,181.0,3.9,12.4,240.0,254.17,209.66
2018,12,14,10,45,190.5,192.5,4.0,12.5,281.5,289.88,238.36
2018,12,14,11,0,249.0,204.0,4.1,12.6,323.0,329.58,269.6
2018,12,14,11,15,274.5,206.0,4.1,12.65,340.0,329.95,268.38
2018,12,14,11,30,300.0,208.0,4.1,12.7,357.0,327.76,264.85
2018,12,14,11,45,217.0,213.5,4.1,12.75,321.5,276.07,221.99
2018,12,14,12,0,134.0,219.0,4.1,12.8,286.0,236.31,189.52
2018,12,14,12,15,147.5,221.5,4.0,12.85,295.0,232.11,184.8
2018,12,14,12,30,161.0,224.0,3.9,12.9,304.0,226.09,178.34
2018,12,14,12,45,163.5,215.5,3.85,12.95,295.0,207.76,162.16
2018,12,14,13,0,166.0,207.0,3.8,13.0,286.0,189.22,146.05
2018,12,14,13,15,180.0,197.5,3.7,13.0,280.5,171.3,130.61
2018,12,14,13,30,194.0,188.0,3.6,13.0,275.0,151.95,115.57
2018,12,14,13,45,251.5,169.0,3.5,13.05,275.0,122.38,94.95
2018,12,14,14,0,309.0,150.0,3.4,13.1,275.0,105.97,88.58
2018,12,14,14,15,287.0,142.5,3.1,13.0,251.5,101.2,84.58
2018,12,14,14,30,265.0,135.0,2.8,12.9,228.0,96.35,80.46
2018,12,14,14,45,255.0,121.5,2.45,12.75,203.5,87.76,72.99
2018,12,14,15,0,245.0,108.0,2.1,12.6,179.0,78.94,65.24
2018,12,14,15,15,264.5,90.0,2.1,12.6,156.0,67.17,54.71
2018,12,14,15,30,284.0,72.0,2.1,12.6,133.0,53.49,42.34
2018,12,14,15,45,256.5,58.0,1.55,11.85,104.0,43.68,33.4
2018,12,14,16,0,229.0,44.0,1.0,11.1,75.0,33.6,24.05
2018,12,14,16,15,165.5,32.0,1.0,10.7,50.0,24.64,15.07
2018,12,14,16,30,102.0,20.0,1.0,10.3,25.0,15.54,0.0
2018,12,14,16,45,51.0,10.0,1.0,9.9,12.5,8.54,0.0
2018,12,14,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,15,7,15,53.0,9.0,1.5,6.7,11.5,40.59,0.0
2018,12,15,7,30,106.0,18.0,1.6,7.0,23.0,112.66,0.0
2018,12,15,7,45,227.0,30.5,1.65,7.3,56.0,225.29,176.17
2018,12,15,8,0,348.0,43.0,1.7,7.6,89.0,319.69,266.4
2018,12,15,8,15,514.5,43.5,1.7,8.0,138.5,432.81,363.79
2018,12,15,8,30,681.0,44.0,1.7,8.4,188.0,539.24,451.68
2018,12,15,8,45,725.5,47.0,1.65,8.8,228.5,570.91,476.48
2018,12,15,9,0,770.0,50.0,1.6,9.2,269.0,599.61,497.95
2018,12,15,9,15,752.5,59.5,1.6,9.8,296.5,591.8,489.55
2018,12,15,9,30,735.0,69.0,1.6,10.4,324.0,580.92,478.64
2018,12,15,9,45,648.5,91.5,1.6,11.05,332.0,540.98,444.16
2018,12,15,10,0,562.0,114.0,1.6,11.7,340.0,495.68,405.76
2018,12,15,10,15,529.0,130.0,1.6,12.35,353.0,470.79,383.77
2018,12,15,10,30,496.0,146.0,1.6,13.0,366.0,450.69,365.25
2018,12,15,10,45,638.5,119.0,1.6,13.65,414.5,489.9,393.52
2018,12,15,11,0,781.0,92.0,1.6,14.3,463.0,512.75,407.43
2018,12,15,11,15,834.5,81.5,1.5,14.65,486.5,498.92,392.34
2018,12,15,11,30,888.0,71.0,1.4,15.0,510.0,478.46,371.68
2018,12,15,11,45,846.5,81.5,1.35,15.4,503.0,434.75,333.46
2018,12,15,12,0,805.0,92.0,1.3,15.8,496.0,390.79,294.94
2018,12,15,12,15,589.5,140.0,1.2,15.95,434.5,320.65,240.0
2018,12,15,12,30,374.0,188.0,1.1,16.1,373.0,260.52,195.16
2018,12,15,12,45,367.0,179.5,1.0,16.25,358.0,229.61,168.54
2018,12,15,13,0,360.0,171.0,0.9,16.4,343.0,199.12,142.67
2018,12,15,13,15,580.5,122.0,0.9,16.4,387.0,170.33,109.78
2018,12,15,13,30,801.0,73.0,0.9,16.4,431.0,121.03,65.85
2018,12,15,13,45,799.0,68.5,0.9,16.4,408.5,71.69,43.72
2018,12,15,14,0,797.0,64.0,0.9,16.4,386.0,53.66,41.8
2018,12,15,14,15,780.0,62.0,0.85,16.2,357.0,52.31,40.76
2018,12,15,14,30,763.0,60.0,0.8,16.0,328.0,50.98,39.7
2018,12,15,14,45,690.5,63.5,0.8,15.8,286.5,53.65,42.15
2018,12,15,15,0,618.0,67.0,0.8,15.6,245.0,52.06,40.8
2018,12,15,15,15,515.5,66.0,0.8,15.6,199.5,51.52,40.28
2018,12,15,15,30,413.0,65.0,0.8,15.6,154.0,49.26,38.13
2018,12,15,15,45,359.0,54.5,0.75,14.35,120.0,41.64,31.29
2018,12,15,16,0,305.0,44.0,0.7,13.1,86.0,33.9,24.13
2018,12,15,16,15,235.5,31.5,0.75,12.65,57.0,24.46,14.82
2018,12,15,16,30,166.0,19.0,0.8,12.2,28.0,15.69,0.0
2018,12,15,16,45,83.0,9.5,0.85,11.7,14.0,8.11,0.0
2018,12,15,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,7,15,56.0,9.0,1.5,8.05,11.5,42.4,0.0
2018,12,16,7,30,112.0,18.0,1.8,8.7,23.0,115.94,0.0
2018,12,16,7,45,170.0,31.0,2.05,9.3,48.5,189.63,145.45
2018,12,16,8,0,228.0,44.0,2.3,9.9,74.0,240.96,199.25
2018,12,16,8,15,268.0,57.5,2.45,10.35,105.0,282.07,237.03
2018,12,16,8,30,308.0,71.0,2.6,10.8,136.0,322.59,272.59
2018,12,16,8,45,353.0,81.0,2.75,11.25,169.5,360.8,305.05
2018,12,16,9,0,398.0,91.0,2.9,11.7,203.0,397.54,335.18
2018,12,16,9,15,328.0,107.5,3.0,12.25,208.0,363.54,305.25
2018,12,16,9,30,258.0,124.0,3.1,12.8,213.0,314.66,263.29
2018,12,16,9,45,151.5,136.5,3.25,13.3,190.0,240.24,199.52
2018,12,16,10,0,45.0,149.0,3.4,13.8,167.0,169.9,138.64
2018,12,16,10,15,80.5,168.0,3.45,14.1,202.5,207.04,169.52
2018,12,16,10,30,116.0,187.0,3.5,14.4,238.0,251.52,205.51
2018,12,16,10,45,82.5,167.5,3.5,14.7,204.5,197.13,159.89
2018,12,16,11,0,49.0,148.0,3.5,15.0,171.0,156.44,125.68
2018,12,16,11,15,32.5,149.0,3.5,15.15,164.5,145.95,116.62
2018,12,16,11,30,16.0,150.0,3.5,15.3,158.0,132.85,105.54
2018,12,16,11,45,24.5,166.5,3.45,15.45,179.0,152.01,121.04
2018,12,16,12,0,33.0,183.0,3.4,15.6,200.0,165.89,131.98
2018,12,16,12,15,48.5,170.5,3.25,15.5,195.0,157.17,124.27
2018,12,16,12,30,64.0,158.0,3.1,15.4,190.0,147.53,115.61
2018,12,16,12,45,133.0,174.0,2.95,15.35,238.0,171.07,131.95
2018,12,16,13,0,202.0,190.0,2.8,15.3,286.0,184.96,139.67
2018,12,16,13,15,225.0,188.5,2.75,15.2,292.0,170.03,126.32
2018,12,16,13,30,248.0,187.0,2.7,15.1,298.0,153.46,113.62
2018,12,16,13,45,208.0,179.0,2.6,14.95,268.5,132.16,102.46
2018,12,16,14,0,168.0,171.0,2.5,14.8,239.0,120.92,100.94
2018,12,16,14,15,172.0,149.5,2.4,14.6,214.5,108.04,89.97
2018,12,16,14,30,176.0,128.0,2.3,14.4,190.0,94.63,78.44
2018,12,16,14,45,130.5,118.0,2.2,14.15,161.5,87.34,72.22
2018,12,16,15,0,85.0,108.0,2.1,13.9,133.0,79.95,65.8
2018,12,16,15,15,67.5,92.0,2.1,13.9,110.0,70.56,57.44
2018,12,16,15,30,50.0,76.0,2.1,13.9,87.0,58.92,46.94
2018,12,16,15,45,38.5,60.5,2.0,13.2,68.0,47.44,36.54
2018,12,16,16,0,27.0,45.0,1.9,12.5,49.0,35.77,25.81
2018,12,16,16,15,20.0,30.0,2.0,12.35,32.5,24.27,14.71
2018,12,16,16,30,13.0,15.0,2.1,12.2,16.0,12.56,0.0
2018,12,16,16,45,6.5,7.5,2.15,12.05,8.0,6.4,0.0
2018,12,16,17,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,7,15,111.5,9.5,1.5,8.4,14.5,77.13,0.0
2018,12,17,7,30,223.0,19.0,1.7,8.7,29.0,186.45,0.0
2018,12,17,7,45,370.0,27.5,1.9,9.0,65.5,315.43,241.45
2018,12,17,8,0,517.0,36.0,2.1,9.3,102.0,423.59,348.74
2018,12,17,8,15,593.5,40.5,2.1,9.5,143.0,474.47,395.86
2018,12,17,8,30,670.0,45.0,2.1,9.7,184.0,532.24,445.11
2018,12,17,8,45,718.0,48.0,2.1,9.85,225.0,566.52,473.4
2018,12,17,9,0,766.0,51.0,2.1,10.0,266.0,597.76,497.84
2018,12,17,9,15,792.0,54.0,2.1,10.35,302.5,611.06,506.75
2018,12,17,9,30,818.0,57.0,2.1,10.7,339.0,620.99,512.47
2018,12,17,9,45,834.0,60.0,2.1,11.0,370.5,620.91,510.1
2018,12,17,10,0,850.0,63.0,2.1,11.3,402.0,617.32,504.79
2018,12,17,10,15,865.5,64.5,2.1,11.65,428.5,603.93,491.79
2018,12,17,10,30,881.0,66.0,2.1,12.0,455.0,591.65,479.3
2018,12,17,10,45,881.0,68.5,2.1,12.35,471.5,568.28,457.98
2018,12,17,11,0,881.0,71.0,2.1,12.7,488.0,542.09,434.21
2018,12,17,11,15,764.0,101.0,2.1,12.85,469.0,485.01,386.61
2018,12,17,11,30,647.0,131.0,2.1,13.0,450.0,428.38,339.63
2018,12,17,11,45,781.0,99.5,2.05,13.15,488.0,426.2,332.97
2018,12,17,12,0,915.0,68.0,2.0,13.3,526.0,412.05,314.69
2018,12,17,12,15,912.0,68.0,2.05,13.3,522.0,369.23,275.2
2018,12,17,12,30,909.0,68.0,2.1,13.3,518.0,324.71,233.87
2018,12,17,12,45,899.0,68.5,2.1,13.3,505.5,277.43,190.41
2018,12,17,13,0,889.0,69.0,2.1,13.3,493.0,229.47,147.45
2018,12,17,13,15,778.5,87.5,2.1,13.3,448.5,177.0,108.25
2018,12,17,13,30,668.0,106.0,2.1,13.3,404.0,132.44,80.86
2018,12,17,13,45,541.5,119.5,2.15,13.3,352.5,98.5,69.49
2018,12,17,14,0,415.0,133.0,2.2,13.3,301.0,92.21,76.38
2018,12,17,14,15,379.5,128.5,2.15,13.2,273.0,89.64,74.29
2018,12,17,14,30,344.0,124.0,2.1,13.1,245.0,87.13,72.23
2018,12,17,14,45,202.5,116.5,2.05,13.0,186.0,84.1,69.68
2018,12,17,15,0,61.0,109.0,2.0,12.9,127.0,82.43,68.26
2018,12,17,15,15,34.0,93.0,2.0,12.9,103.0,70.96,58.02
2018,12,17,15,30,7.0,77.0,2.0,12.9,79.0,60.42,48.47
2018,12,17,15,45,3.5,61.0,1.5,11.75,62.0,48.26,37.51
2018,12,17,16,0,0.0,45.0,1.0,10.6,45.0,35.98,26.24
2018,12,17,16,15,1.5,30.5,1.05,10.15,30.5,24.66,15.27
2018,12,17,16,30,3.0,16.0,1.1,9.7,16.0,13.22,0.0
2018,12,17,16,45,1.5,8.0,1.1,9.3,8.0,6.83,0.0
2018,12,17,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.3,6.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,12,18,7,15,33.0,8.0,0.35,6.55,9.5,27.23,0.0
2018,12,18,7,30,66.0,16.0,0.4,6.9,19.0,55.38,0.0
2018,12,18,7,45,301.0,24.5,0.4,7.25,60.0,266.24,202.07
2018,12,18,8,0,536.0,33.0,0.4,7.6,101.0,424.08,344.92
2018,12,18,8,15,615.0,37.0,0.45,8.05,142.5,484.79,397.22
2018,12,18,8,30,694.0,41.0,0.5,8.5,184.0,543.34,445.15
2018,12,18,8,45,739.5,44.0,0.5,9.0,225.0,575.75,470.14
2018,12,18,9,0,785.0,47.0,0.5,9.5,266.0,605.27,491.71
2018,12,18,9,15,813.0,49.0,0.75,10.3,303.0,612.87,498.27
2018,12,18,9,30,841.0,51.0,1.0,11.1,340.0,623.06,505.84
2018,12,18,9,45,860.5,52.5,1.2,11.85,372.0,623.67,505.04
2018,12,18,10,0,880.0,54.0,1.4,12.6,404.0,620.8,501.16
2018,12,18,10,15,893.5,55.0,1.5,13.05,430.0,610.06,490.75
2018,12,18,10,30,907.0,56.0,1.6,13.5,456.0,595.81,477.41
2018,12,18,10,45,916.0,57.0,1.75,13.95,475.5,575.52,459.38
2018,12,18,11,0,925.0,58.0,1.9,14.4,495.0,551.89,438.29
2018,12,18,11,15,929.5,58.5,2.0,14.6,507.0,522.2,412.16
2018,12,18,11,30,934.0,59.0,2.1,14.8,519.0,489.6,383.06
2018,12,18,11,45,935.5,59.0,2.15,14.95,523.0,452.41,349.57
2018,12,18,12,0,937.0,59.0,2.2,15.1,527.0,412.78,313.33
2018,12,18,12,15,935.0,59.0,2.3,15.2,523.5,369.69,273.73
2018,12,18,12,30,933.0,59.0,2.4,15.3,520.0,324.75,232.01
2018,12,18,12,45,928.5,59.0,2.5,15.35,509.5,277.56,188.47
2018,12,18,13,0,924.0,59.0,2.6,15.4,499.0,229.14,144.89
2018,12,18,13,15,915.5,58.0,2.6,15.3,480.5,178.32,102.58
2018,12,18,13,30,907.0,57.0,2.6,15.2,462.0,127.14,66.63
2018,12,18,13,45,893.5,56.0,2.65,15.15,437.0,75.62,43.52
2018,12,18,14,0,880.0,55.0,2.7,15.1,412.0,54.29,42.57
2018,12,18,14,15,860.5,53.5,2.65,14.9,380.5,52.67,41.27
2018,12,18,14,30,841.0,52.0,2.6,14.7,349.0,51.0,39.89
2018,12,18,14,45,813.0,50.0,2.5,14.45,312.5,48.81,38.05
2018,12,18,15,0,785.0,48.0,2.4,14.2,276.0,42.29,32.3
2018,12,18,15,15,744.5,45.0,2.4,14.2,236.0,39.8,30.05
2018,12,18,15,30,704.0,42.0,2.4,14.2,196.0,37.35,27.75
2018,12,18,15,45,638.5,38.0,1.8,12.75,155.0,33.94,24.66
2018,12,18,16,0,573.0,34.0,1.2,11.3,114.0,30.64,21.48
2018,12,18,16,15,445.0,27.5,1.2,10.75,76.5,24.9,15.48
2018,12,18,16,30,317.0,21.0,1.2,10.2,39.0,17.69,0.73
2018,12,18,16,45,158.5,10.5,1.2,9.7,19.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,84.57,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,172.59,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,318.41,237.42
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,409.19,332.76
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,452.31,372.54
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,485.81,402.1
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,492.32,408.44
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,496.37,411.8
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,516.91,427.8
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,534.47,440.61
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,529.47,435.18
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,521.92,427.61
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,548.99,447.12
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,568.32,459.67
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,548.71,441.7
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,526.03,421.18
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,507.43,403.25
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,486.3,382.45
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,448.13,347.96
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,408.51,311.79
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,364.87,271.98
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,320.6,231.13
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,279.76,191.86
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,232.98,148.49
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,182.32,106.11
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,131.16,69.83
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,81.47,48.12
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,55.45,43.61
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,54.08,42.55
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,52.75,41.49
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,48.75,38.03
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,44.64,34.44
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,41.85,31.92
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,39.08,29.34
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,36.75,27.17
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,31.9,22.58
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,25.3,15.85
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,18.59,1.85
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,9.39,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
